ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 00:00,2,0.000,ALERT,212.38,299.37,60.043,1544504404,"201051344000579","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1205607.8,1205607.8,65,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504407,1471.00
12/11/2018 00:00,2,0.000,ALERT,212.16,298.17,60.049,1544504404,"201051344001025","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1190722.6,1190722.6,3805,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504409,1472.00
12/11/2018 00:00,2,0.000,ALERT,212.16,299.07,60.043,1544504404,"201051344001093","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1182840.8,1182840.8,3809,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504411,1473.00
12/11/2018 00:00,2,0.000,ALERT,212.16,298.77,60.033,1544504404,"201051344000458","174011545737251",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,1191942.8,1191942.8,65,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504412,1474.00
12/11/2018 00:00,2,0.000,ALERT,212.16,299.37,60.049,1544504404,"201051344000890","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1186993.9,1186993.9,3750,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504414,1475.00
12/11/2018 00:00,2,0.000,ALERT,212.16,298.77,60.028,1544504404,"201051344000988","174011545737251",0.00,1.00,0,293.06,300.27,0.0,0.0,0.000,931428.5,931428.5,65,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504416,1476.00
12/11/2018 00:00,2,0.000,ALERT,212.83,299.97,60.049,1544504404,"201051344000582","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1167103.7,1167103.7,3749,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504418,1477.00
12/11/2018 00:00,2,0.000,ALERT,212.38,299.37,60.038,1544504404,"201051344000868","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1178789.4,1178789.4,27626,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504420,1478.00
12/11/2018 00:00,2,0.000,ALERT,212.83,299.37,59.996,1544504404,"201051344000576","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1191906.6,1191906.6,91,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504422,1479.00
12/11/2018 00:00,2,0.000,ALERT,212.61,298.77,60.059,1544504404,"201051344001158","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1172509.6,1172509.6,65,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504423,1480.00
12/11/2018 00:00,2,0.000,ALERT,212.38,298.47,60.054,1544504404,"201051344000917","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1183995.3,1183995.3,3773,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504425,1481.00
12/11/2018 00:00,2,0.000,ALERT,212.38,298.47,60.043,1544504404,"201051344000417","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,962334.0,962334.0,3766,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504427,1482.00
12/11/2018 00:00,2,0.000,ALERT,212.61,298.77,60.043,1544504404,"201051344000685","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1187918.6,1187918.6,3751,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504429,1483.00
12/11/2018 00:00,2,0.000,ALERT,212.38,298.17,60.049,1544504404,"201051344000651","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1181804.8,1181804.8,3761,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504431,1484.00
12/11/2018 00:00,2,0.000,ALERT,212.16,299.37,59.996,1544504404,"201051344000594","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27569,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504432,1485.00
12/11/2018 00:00,2,0.000,ALERT,212.61,298.77,60.038,1544504404,"201051344000469","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,1181045.1,1181045.1,65,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504434,1486.00
12/11/2018 00:00,2,0.000,ALERT,212.38,299.07,60.043,1544504404,"201051344000585","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1196692.9,1196692.9,3798,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504436,1487.00
12/11/2018 00:00,2,0.000,ALERT,213.06,298.77,60.059,1544504404,"201051344000853","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1196565.3,1196565.3,65,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504438,1488.00
12/11/2018 00:00,2,0.000,ALERT,212.38,299.37,60.012,1544504404,"201051344001145","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1195594.4,1195594.4,3746,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504440,1489.00
12/11/2018 00:00,2,0.000,ALERT,212.38,299.07,60.038,1544504404,"201051344000438","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1189269.8,1189269.8,3759,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504442,1490.00
12/11/2018 00:00,2,0.000,ALERT,211.93,299.07,60.038,1544504404,"201051344001135","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1178067.8,1178067.8,3746,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544504444,1491.00
12/11/2018 00:00,2,0.000,ALERT,212.38,299.07,60.033,1544504404,"201051344000983","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1196283.5,1196283.5,65,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504445,1492.00
12/11/2018 00:00,2,0.000,ALERT,212.38,298.77,60.049,1544504404,"201051344001203","174011545737251",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,1186801.0,1186801.0,3816,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504447,1493.00
12/11/2018 00:00,2,0.000,ALERT,212.16,299.37,60.028,1544504404,"201051344001230","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1181376.6,1181376.6,3772,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504449,1494.00
12/11/2018 00:00,2,0.000,ALERT,211.93,298.77,60.049,1544504404,"201051344000646","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1176000.8,1176000.8,3759,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504451,1495.00
12/11/2018 00:00,2,0.000,ALERT,212.61,298.17,60.033,1544504404,"201051344000867","174011545737251",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,1177713.2,1177713.2,27623,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504453,1496.00
12/11/2018 00:00,2,0.000,ALERT,213.06,298.47,60.033,1544504404,"201051344000633","174011545737251",0.00,0.50,0,293.96,300.27,0.0,0.0,0.000,1176748.9,1176748.9,27633,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504455,1497.00
12/11/2018 00:00,2,0.000,ALERT,211.70,299.07,59.996,1544504404,"201051344000955","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1194398.5,1194398.5,3781,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504456,1498.00
12/11/2018 00:00,2,0.000,ALERT,212.61,298.17,60.038,1544504404,"201051344000648","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1184525.2,1184525.2,27606,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504458,1499.00
12/11/2018 00:00,2,0.000,ALERT,212.83,298.77,60.038,1544504404,"201051344000645","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1188763.9,1188763.9,27621,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544504460,1500.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.97,60.043,1544505304,"201051344000579","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1205607.8,1205607.8,67,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505307,1501.00
12/11/2018 00:15,2,0.000,ALERT,212.38,298.77,60.033,1544505304,"201051344001025","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1190722.6,1190722.6,3807,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505309,1502.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.37,60.017,1544505304,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1182840.8,1182840.8,3811,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505311,1503.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.37,60.049,1544505304,"201051344000458","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1191942.8,1191942.8,67,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505313,1504.00
12/11/2018 00:15,2,0.000,ALERT,212.38,299.97,59.980,1544505304,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1186993.9,1186993.9,3752,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505315,1505.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.07,60.012,1544505304,"201051344000988","174011545737251",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,931428.5,931428.5,67,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505317,1506.00
12/11/2018 00:15,2,0.000,ALERT,213.06,300.27,60.028,1544505304,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1167103.7,1167103.7,3751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505318,1507.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.97,60.022,1544505304,"201051344000868","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1178789.4,1178789.4,27628,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505320,1508.00
12/11/2018 00:15,2,0.000,ALERT,213.29,299.97,60.043,1544505304,"201051344000576","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1191906.6,1191906.6,93,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505322,1509.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.07,60.022,1544505304,"201051344001158","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1172509.6,1172509.6,67,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505324,1510.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.07,59.980,1544505304,"201051344000917","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1183995.3,1183995.3,3775,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505326,1511.00
12/11/2018 00:15,2,0.000,ALERT,212.83,298.77,60.022,1544505304,"201051344000417","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,962334.0,962334.0,3768,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505327,1512.00
12/11/2018 00:15,2,0.000,ALERT,213.06,299.37,60.028,1544505304,"201051344000685","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1187918.6,1187918.6,3753,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505329,1513.00
12/11/2018 00:15,2,0.000,ALERT,212.83,298.77,60.054,1544505304,"201051344000651","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1181804.8,1181804.8,3763,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505331,1514.00
12/11/2018 00:15,2,0.000,ALERT,212.38,299.97,60.022,1544505304,"201051344000594","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1196688.8,1196688.8,27571,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505333,1515.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.37,60.059,1544505304,"201051344000469","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1181045.1,1181045.1,67,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505335,1516.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.67,60.043,1544505304,"201051344000585","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1196692.9,1196692.9,3800,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505337,1517.00
12/11/2018 00:15,2,0.000,ALERT,213.29,299.37,60.017,1544505304,"201051344000853","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1196565.3,1196565.3,67,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505339,1518.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.67,60.028,1544505304,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1195594.4,1195594.4,3748,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505340,1519.00
12/11/2018 00:15,2,0.000,ALERT,212.83,299.37,60.006,1544505304,"201051344000438","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1189269.8,1189269.8,3761,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505342,1520.00
12/11/2018 00:15,2,0.000,ALERT,212.38,299.37,60.017,1544505304,"201051344001135","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1178067.8,1178067.8,3748,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505344,1521.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.37,60.022,1544505304,"201051344000983","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1196283.5,1196283.5,67,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505346,1522.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.07,60.022,1544505304,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1186801.0,1186801.0,3818,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505348,1523.00
12/11/2018 00:15,2,0.000,ALERT,212.61,299.67,59.985,1544505304,"201051344001230","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1181376.6,1181376.6,3774,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505350,1524.00
12/11/2018 00:15,2,0.000,ALERT,212.38,299.07,60.059,1544505304,"201051344000646","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1176000.8,1176000.8,3761,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505351,1525.00
12/11/2018 00:15,2,0.000,ALERT,213.06,298.77,60.022,1544505304,"201051344000867","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1177713.2,1177713.2,27625,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505353,1526.00
12/11/2018 00:15,2,0.000,ALERT,213.51,299.07,60.001,1544505304,"201051344000633","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1176748.9,1176748.9,27635,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505355,1527.00
12/11/2018 00:15,2,0.000,ALERT,212.16,299.37,59.980,1544505304,"201051344000955","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1194398.5,1194398.5,3783,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505357,1528.00
12/11/2018 00:15,2,0.000,ALERT,212.83,298.77,60.022,1544505304,"201051344000648","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1184525.2,1184525.2,27608,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544505359,1529.00
12/11/2018 00:15,2,0.000,ALERT,213.06,299.07,60.017,1544505304,"201051344000645","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1188763.9,1188763.9,27623,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544505361,1530.00
12/11/2018 00:30,2,0.000,ALERT,212.83,300.27,60.043,1544506203,"201051344000579","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1205607.8,1205607.8,69,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506206,1531.00
12/11/2018 00:30,2,0.000,ALERT,212.38,298.47,60.070,1544506203,"201051344001025","174011545737251",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,1190722.6,1190722.6,3809,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506208,1532.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.37,60.028,1544506203,"201051344001093","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1182840.8,1182840.8,3813,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544506210,1533.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.67,60.038,1544506203,"201051344000458","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1191942.8,1191942.8,69,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544506212,1534.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.67,60.043,1544506203,"201051344000890","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1186993.9,1186993.9,3754,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506214,1535.00
12/11/2018 00:30,2,0.000,ACTIVE_NO_POWER,212.61,299.37,60.001,1544506203,"201051344000988","174011545737251",0.00,0.50,0,293.66,300.87,0.0,0.0,0.000,931428.5,931428.5,69,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544506216,1536.00
12/11/2018 00:30,2,0.000,ALERT,213.06,299.97,60.043,1544506203,"201051344000582","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1167103.7,1167103.7,3753,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544506217,1537.00
12/11/2018 00:30,2,0.000,ALERT,212.83,300.27,60.043,1544506203,"201051344000868","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1178789.4,1178789.4,27630,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506219,1538.00
12/11/2018 00:30,2,0.000,ALERT,213.29,300.27,60.038,1544506203,"201051344000576","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1191906.6,1191906.6,95,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506221,1539.00
12/11/2018 00:30,2,0.000,ALERT,212.83,299.67,60.038,1544506203,"201051344001158","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1172509.6,1172509.6,69,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506223,1540.00
12/11/2018 00:30,2,0.000,ALERT,212.83,298.77,60.038,1544506203,"201051344000917","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1183995.3,1183995.3,3777,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544506225,1541.00
12/11/2018 00:30,2,0.000,ALERT,212.83,298.47,60.043,1544506203,"201051344000417","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,962334.0,962334.0,3770,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506227,1542.00
12/11/2018 00:30,2,0.000,ALERT,212.83,299.07,60.075,1544506203,"201051344000685","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1187918.6,1187918.6,3755,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506228,1543.00
12/11/2018 00:30,2,0.000,ALERT,212.61,298.47,60.038,1544506203,"201051344000651","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1181804.8,1181804.8,3765,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506230,1544.00
12/11/2018 00:30,2,0.000,ALERT,212.61,300.27,60.033,1544506203,"201051344000594","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,1196688.8,1196688.8,27573,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506232,1545.00
12/11/2018 00:30,2,0.000,ALERT,212.83,299.67,60.028,1544506203,"201051344000469","174011545737251",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,1181045.1,1181045.1,69,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506234,1546.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.37,60.038,1544506203,"201051344000585","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1196692.9,1196692.9,3802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506236,1547.00
12/11/2018 00:30,2,0.000,ALERT,213.29,299.67,60.043,1544506203,"201051344000853","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1196565.3,1196565.3,69,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506238,1548.00
12/11/2018 00:30,2,0.000,ALERT,212.83,299.37,60.038,1544506203,"201051344001145","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1195594.4,1195594.4,3750,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506240,1549.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.07,60.043,1544506203,"201051344000438","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1189269.8,1189269.8,3763,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506241,1550.00
12/11/2018 00:30,2,0.000,ALERT,212.38,299.07,60.028,1544506203,"201051344001135","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1178067.8,1178067.8,3750,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506243,1551.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.97,60.022,1544506203,"201051344000983","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1196283.5,1196283.5,69,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506245,1552.00
12/11/2018 00:30,2,0.000,ALERT,212.61,298.77,60.012,1544506203,"201051344001203","174011545737251",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,1186801.0,1186801.0,3820,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544506247,1553.00
12/11/2018 00:30,2,0.000,ALERT,212.61,299.67,60.022,1544506203,"201051344001230","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1181376.6,1181376.6,3776,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544506249,1554.00
12/11/2018 00:30,2,0.000,ALERT,212.16,299.07,60.075,1544506203,"201051344000646","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1176000.8,1176000.8,3763,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506251,1555.00
12/11/2018 00:30,2,0.000,ALERT,213.06,299.07,60.043,1544506203,"201051344000867","174011545737251",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,1177713.2,1177713.2,27627,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506253,1556.00
12/11/2018 00:30,2,0.000,ALERT,213.51,299.37,60.043,1544506203,"201051344000633","174011545737251",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,1176748.9,1176748.9,27637,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506254,1557.00
12/11/2018 00:30,2,0.000,ALERT,212.16,299.07,60.086,1544506203,"201051344000955","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1194398.5,1194398.5,3785,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506256,1558.00
12/11/2018 00:30,2,0.000,ALERT,212.83,299.07,60.038,1544506203,"201051344000648","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1184525.2,1184525.2,27610,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506258,1559.00
12/11/2018 00:30,2,0.000,ALERT,213.29,299.67,60.059,1544506203,"201051344000645","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1188763.9,1188763.9,27625,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544506260,1560.00
12/11/2018 00:45,2,0.000,ALERT,212.83,300.87,59.959,1544507104,"201051344000579","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1205607.8,1205607.8,71,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507107,1561.00
12/11/2018 00:45,2,0.000,ALERT,212.38,299.07,60.017,1544507104,"201051344001025","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1190722.6,1190722.6,3811,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507109,1562.00
12/11/2018 00:45,2,0.000,ALERT,212.61,299.67,60.001,1544507104,"201051344001093","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1182840.8,1182840.8,3815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507111,1563.00
12/11/2018 00:45,2,0.000,ALERT,212.61,300.27,60.001,1544507104,"201051344000458","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1191942.8,1191942.8,71,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507112,1564.00
12/11/2018 00:45,2,0.000,ALERT,212.38,299.97,60.017,1544507104,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1186993.9,1186993.9,3756,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507114,1565.00
12/11/2018 00:45,2,0.000,ALERT,212.61,299.97,59.996,1544507104,"201051344000988","174011545737251",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,931428.5,931428.5,70,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507116,1566.00
12/11/2018 00:45,2,0.000,ALERT,213.06,300.57,60.012,1544507104,"201051344000582","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1167103.7,1167103.7,3755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507118,1567.00
12/11/2018 00:45,2,0.000,ALERT,212.83,300.87,60.006,1544507104,"201051344000868","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1178789.4,1178789.4,27632,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507120,1568.00
12/11/2018 00:45,2,0.000,ALERT,213.29,300.87,60.001,1544507104,"201051344000576","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1191906.6,1191906.6,97,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507122,1569.00
12/11/2018 00:45,2,0.000,ALERT,212.83,300.27,60.012,1544507104,"201051344001158","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1172509.6,1172509.6,71,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507124,1570.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.37,60.012,1544507104,"201051344000917","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1183995.3,1183995.3,3779,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507125,1571.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.07,60.049,1544507104,"201051344000417","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,962334.0,962334.0,3772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507127,1572.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.67,60.006,1544507104,"201051344000685","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1187918.6,1187918.6,3757,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507129,1573.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.07,60.006,1544507104,"201051344000651","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1181804.8,1181804.8,3767,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507131,1574.00
12/11/2018 00:45,2,0.000,ALERT,212.61,300.87,60.006,1544507104,"201051344000594","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1196688.8,1196688.8,27575,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507133,1575.00
12/11/2018 00:45,2,0.000,ALERT,213.06,300.27,60.049,1544507104,"201051344000469","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1181045.1,1181045.1,71,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507135,1576.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.97,60.001,1544507104,"201051344000585","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1196692.9,1196692.9,3804,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507137,1577.00
12/11/2018 00:45,2,0.000,ALERT,213.51,300.27,60.017,1544507104,"201051344000853","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1196565.3,1196565.3,71,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507138,1578.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.97,60.006,1544507104,"201051344001145","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1195594.4,1195594.4,3752,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507140,1579.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.67,60.006,1544507104,"201051344000438","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1189269.8,1189269.8,3765,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507142,1580.00
12/11/2018 00:45,2,0.000,ALERT,212.38,299.67,60.001,1544507104,"201051344001135","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1178067.8,1178067.8,3752,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507144,1581.00
12/11/2018 00:45,2,0.000,ALERT,212.83,300.27,60.012,1544507104,"201051344000983","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1196283.5,1196283.5,71,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507146,1582.00
12/11/2018 00:45,2,0.000,ALERT,212.83,299.37,60.006,1544507104,"201051344001203","174011545737251",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,1186801.0,1186801.0,3822,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507148,1583.00
12/11/2018 00:45,2,0.000,ALERT,212.61,299.97,60.022,1544507104,"201051344001230","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1181376.6,1181376.6,3778,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507149,1584.00
12/11/2018 00:45,2,0.000,ALERT,212.38,299.67,60.028,1544507104,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1176000.8,1176000.8,3765,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507151,1585.00
12/11/2018 00:45,2,0.000,ALERT,213.06,299.67,60.012,1544507104,"201051344000867","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1177713.2,1177713.2,27629,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507153,1586.00
12/11/2018 00:45,2,0.000,ALERT,213.51,299.97,60.006,1544507104,"201051344000633","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1176748.9,1176748.9,27639,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507155,1587.00
12/11/2018 00:45,2,0.000,ALERT,212.16,299.67,60.006,1544507104,"201051344000955","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1194398.5,1194398.5,3787,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507157,1588.00
12/11/2018 00:45,2,0.000,ALERT,213.06,299.67,60.012,1544507104,"201051344000648","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1184525.2,1184525.2,27612,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544507158,1589.00
12/11/2018 00:45,2,0.000,ALERT,213.29,300.27,60.001,1544507104,"201051344000645","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1188763.9,1188763.9,27627,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544507160,1590.00
12/11/2018 01:00,2,0.000,ALERT,213.29,301.77,60.028,1544508004,"201051344000579","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1205607.8,1205607.8,73,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508007,1591.00
12/11/2018 01:00,2,0.000,ALERT,212.83,299.67,60.038,1544508004,"201051344001025","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1190722.6,1190722.6,3813,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508009,1592.00
12/11/2018 01:00,2,0.000,ALERT,213.06,300.57,60.065,1544508004,"201051344001093","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1182840.8,1182840.8,3817,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508010,1593.00
12/11/2018 01:00,2,0.000,ALERT,213.06,301.17,60.033,1544508004,"201051344000458","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1191942.8,1191942.8,73,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508012,1594.00
12/11/2018 01:00,2,0.000,ALERT,213.06,300.87,60.054,1544508004,"201051344000890","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1186993.9,1186993.9,3758,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508014,1595.00
12/11/2018 01:00,2,0.000,ALERT,213.06,300.87,60.028,1544508004,"201051344000988","174011545737251",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,931428.5,931428.5,72,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508016,1596.00
12/11/2018 01:00,2,0.000,ALERT,213.51,301.47,60.059,1544508004,"201051344000582","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1167103.7,1167103.7,3757,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508018,1597.00
12/11/2018 01:00,2,0.000,ALERT,213.29,301.77,60.033,1544508004,"201051344000868","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1178789.4,1178789.4,27634,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508019,1598.00
12/11/2018 01:00,2,0.000,ALERT,213.74,301.77,60.033,1544508004,"201051344000576","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1191906.6,1191906.6,99,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508021,1599.00
12/11/2018 01:00,2,0.000,ALERT,213.51,301.17,60.033,1544508004,"201051344001158","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1172509.6,1172509.6,73,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508023,1600.00
12/11/2018 01:00,2,0.000,ALERT,213.29,299.97,59.985,1544508004,"201051344000917","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1183995.3,1183995.3,3781,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508025,1601.00
12/11/2018 01:00,2,0.000,ALERT,213.29,299.97,60.028,1544508004,"201051344000417","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,962334.0,962334.0,3774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508027,1602.00
12/11/2018 01:00,2,0.000,ALERT,213.51,300.27,60.017,1544508004,"201051344000685","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1187918.6,1187918.6,3759,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508029,1603.00
12/11/2018 01:00,2,0.000,ALERT,213.29,299.67,60.033,1544508004,"201051344000651","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1181804.8,1181804.8,3769,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508030,1604.00
12/11/2018 01:00,2,0.000,ALERT,213.06,301.77,60.070,1544508004,"201051344000594","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1196688.8,1196688.8,27577,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508032,1605.00
12/11/2018 01:00,2,0.000,ALERT,213.51,300.87,60.033,1544508004,"201051344000469","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1181045.1,1181045.1,73,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508034,1606.00
12/11/2018 01:00,2,0.000,ALERT,213.29,300.57,60.033,1544508004,"201051344000585","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1196692.9,1196692.9,3806,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508036,1607.00
12/11/2018 01:00,2,0.000,ALERT,213.96,300.87,60.028,1544508004,"201051344000853","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1196565.3,1196565.3,73,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508038,1608.00
12/11/2018 01:00,2,0.000,ALERT,213.29,300.57,60.006,1544508004,"201051344001145","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1195594.4,1195594.4,3754,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508040,1609.00
12/11/2018 01:00,2,0.000,ALERT,213.29,300.57,60.033,1544508004,"201051344000438","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1189269.8,1189269.8,3767,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508041,1610.00
12/11/2018 01:00,2,0.000,ALERT,212.83,300.57,60.028,1544508004,"201051344001135","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1178067.8,1178067.8,3754,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508043,1611.00
12/11/2018 01:00,2,0.000,ALERT,213.29,301.17,60.033,1544508004,"201051344000983","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1196283.5,1196283.5,73,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508045,1612.00
12/11/2018 01:00,2,0.000,ALERT,213.29,299.97,60.033,1544508004,"201051344001203","174011545737251",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,1186801.0,1186801.0,3824,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508047,1613.00
12/11/2018 01:00,2,0.000,ALERT,213.06,300.87,60.028,1544508004,"201051344001230","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1181376.6,1181376.6,3780,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508049,1614.00
12/11/2018 01:00,2,0.000,ALERT,212.83,300.27,60.022,1544508004,"201051344000646","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1176000.8,1176000.8,3767,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508051,1615.00
12/11/2018 01:00,2,0.000,ALERT,213.51,300.57,60.033,1544508004,"201051344000867","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1177713.2,1177713.2,27631,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508052,1616.00
