ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 01:00,2,0.000,ALERT,213.96,300.87,60.033,1544508004,"201051344000633","174011545737251",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,1176748.9,1176748.9,27641,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508054,1617.00
12/11/2018 01:00,2,0.000,ALERT,212.83,300.57,60.033,1544508004,"201051344000955","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1194398.5,1194398.5,3789,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508056,1618.00
12/11/2018 01:00,2,0.000,ALERT,213.51,300.27,60.033,1544508004,"201051344000648","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1184525.2,1184525.2,27614,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508058,1619.00
12/11/2018 01:00,2,0.000,ALERT,213.74,301.17,60.017,1544508004,"201051344000645","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1188763.9,1188763.9,27629,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508060,1620.00
12/11/2018 01:15,2,0.000,ALERT,213.51,302.37,59.996,1544508904,"201051344000579","174011545737251",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,1205607.8,1205607.8,75,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508907,1621.00
12/11/2018 01:15,2,0.000,ALERT,213.06,299.67,59.996,1544508904,"201051344001025","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1190722.6,1190722.6,3815,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508909,1622.00
12/11/2018 01:15,2,0.000,ALERT,213.29,300.57,59.996,1544508904,"201051344001093","174011545737251",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,1182840.8,1182840.8,3819,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508911,1623.00
12/11/2018 01:15,2,0.000,ALERT,213.51,301.77,60.001,1544508904,"201051344000458","174011545737251",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,1191942.8,1191942.8,75,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508912,1624.00
12/11/2018 01:15,2,0.000,ALERT,213.29,300.87,59.990,1544508904,"201051344000890","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1186993.9,1186993.9,3760,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508914,1625.00
12/11/2018 01:15,2,0.000,ALERT,213.29,301.47,60.001,1544508904,"201051344000988","174011545737251",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,931428.5,931428.5,74,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508916,1626.00
12/11/2018 01:15,2,0.000,ALERT,213.96,301.47,59.990,1544508904,"201051344000582","174011545737251",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,1167103.7,1167103.7,3759,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508918,1627.00
12/11/2018 01:15,2,0.000,ALERT,213.51,302.37,60.001,1544508904,"201051344000868","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1178789.4,1178789.4,27636,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508920,1628.00
12/11/2018 01:15,2,0.000,ALERT,213.96,302.37,59.964,1544508904,"201051344000576","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1191906.6,1191906.6,101,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508922,1629.00
12/11/2018 01:15,2,0.000,ALERT,213.74,301.47,59.953,1544508904,"201051344001158","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1172509.6,1172509.6,75,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508923,1630.00
12/11/2018 01:15,2,0.000,ALERT,213.51,299.97,59.996,1544508904,"201051344000917","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1183995.3,1183995.3,3783,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508925,1631.00
12/11/2018 01:15,2,0.000,ALERT,213.51,299.97,59.996,1544508904,"201051344000417","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,962334.0,962334.0,3776,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508927,1632.00
12/11/2018 01:15,2,0.000,ALERT,213.74,300.57,59.990,1544508904,"201051344000685","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1187918.6,1187918.6,3761,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508929,1633.00
12/11/2018 01:15,2,0.000,ALERT,213.51,299.97,59.990,1544508904,"201051344000651","174011545737251",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,1181804.8,1181804.8,3771,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508931,1634.00
12/11/2018 01:15,2,0.000,ALERT,213.29,302.37,60.001,1544508904,"201051344000594","174011545737251",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,1196688.8,1196688.8,27579,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508932,1635.00
12/11/2018 01:15,2,0.000,ALERT,213.74,301.77,60.001,1544508904,"201051344000469","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1181045.1,1181045.1,75,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508934,1636.00
12/11/2018 01:15,2,0.000,ALERT,213.51,300.87,59.990,1544508904,"201051344000585","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1196692.9,1196692.9,3808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508936,1637.00
12/11/2018 01:15,2,0.000,ALERT,214.19,301.47,60.001,1544508904,"201051344000853","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1196565.3,1196565.3,75,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508938,1638.00
12/11/2018 01:15,2,0.000,ALERT,213.74,300.87,59.996,1544508904,"201051344001145","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1195594.4,1195594.4,3756,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508940,1639.00
12/11/2018 01:15,2,0.000,ALERT,213.51,300.57,59.996,1544508904,"201051344000438","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1189269.8,1189269.8,3769,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508942,1640.00
12/11/2018 01:15,2,0.000,ALERT,213.06,300.87,59.990,1544508904,"201051344001135","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1178067.8,1178067.8,3756,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508944,1641.00
12/11/2018 01:15,2,0.000,ALERT,213.51,301.77,60.001,1544508904,"201051344000983","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1196283.5,1196283.5,75,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508946,1642.00
12/11/2018 01:15,2,0.000,ALERT,213.51,300.27,60.017,1544508904,"201051344001203","174011545737251",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,1186801.0,1186801.0,3826,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508947,1643.00
12/11/2018 01:15,2,0.000,ALERT,213.29,301.17,59.996,1544508904,"201051344001230","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1181376.6,1181376.6,3782,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508949,1644.00
12/11/2018 01:15,2,0.000,ALERT,213.06,300.57,60.001,1544508904,"201051344000646","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1176000.8,1176000.8,3769,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544508951,1645.00
12/11/2018 01:15,2,0.000,ALERT,213.96,301.17,60.001,1544508904,"201051344000867","174011545737251",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,1177713.2,1177713.2,27633,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508953,1646.00
12/11/2018 01:15,2,0.000,ALERT,214.19,301.47,59.948,1544508904,"201051344000633","174011545737251",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,1176748.9,1176748.9,27643,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508955,1647.00
12/11/2018 01:15,2,0.000,ALERT,213.06,300.57,59.990,1544508904,"201051344000955","174011545737251",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,1194398.5,1194398.5,3791,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508956,1648.00
12/11/2018 01:15,2,0.000,ALERT,213.74,300.87,59.996,1544508904,"201051344000648","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1184525.2,1184525.2,27616,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508958,1649.00
12/11/2018 01:15,2,0.000,ALERT,213.96,301.77,59.996,1544508904,"201051344000645","174011545737251",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,1188763.9,1188763.9,27631,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544508960,1650.00
12/11/2018 01:30,2,0.000,ALERT,213.74,302.37,60.070,1544509805,"201051344000579","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1205607.8,1205607.8,77,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509808,1651.00
12/11/2018 01:30,2,0.000,ALERT,213.06,300.27,60.028,1544509805,"201051344001025","174011545737251",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,1190722.6,1190722.6,3817,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509809,1652.00
12/11/2018 01:30,2,0.000,ALERT,213.29,300.87,60.065,1544509805,"201051344001093","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1182840.8,1182840.8,3821,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509811,1653.00
12/11/2018 01:30,2,0.000,ALERT,213.51,302.07,60.059,1544509805,"201051344000458","174011545737251",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,1191942.8,1191942.8,77,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509813,1654.00
12/11/2018 01:30,2,0.000,ALERT,213.29,301.17,60.033,1544509805,"201051344000890","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1186993.9,1186993.9,3762,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509815,1655.00
12/11/2018 01:30,2,0.000,ALERT,213.51,301.77,60.028,1544509805,"201051344000988","174011545737251",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,931428.5,931428.5,76,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509817,1656.00
12/11/2018 01:30,2,0.000,ALERT,213.74,301.77,60.028,1544509805,"201051344000582","174011545737251",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,1167103.7,1167103.7,3761,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509818,1657.00
12/11/2018 01:30,2,0.000,ALERT,213.74,302.37,60.033,1544509805,"201051344000868","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1178789.4,1178789.4,27638,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509820,1658.00
12/11/2018 01:30,2,0.000,ALERT,214.19,302.37,60.033,1544509805,"201051344000576","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1191906.6,1191906.6,103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509822,1659.00
12/11/2018 01:30,2,0.000,ALERT,213.74,301.77,60.001,1544509805,"201051344001158","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1172509.6,1172509.6,77,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509824,1660.00
12/11/2018 01:30,2,0.000,ALERT,213.51,300.27,60.033,1544509805,"201051344000917","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1183995.3,1183995.3,3785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509826,1661.00
12/11/2018 01:30,2,0.000,ALERT,213.51,300.27,60.028,1544509805,"201051344000417","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,962334.0,962334.0,3778,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509828,1662.00
12/11/2018 01:30,2,0.000,ALERT,213.74,300.87,60.033,1544509805,"201051344000685","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1187918.6,1187918.6,3763,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544509829,1663.00
12/11/2018 01:30,2,0.000,ALERT,213.51,300.27,60.033,1544509805,"201051344000651","174011545737251",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,1181804.8,1181804.8,3773,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544509831,1664.00
12/11/2018 01:30,2,0.000,ALERT,213.29,302.37,60.054,1544509805,"201051344000594","174011545737251",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,1196688.8,1196688.8,27581,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509833,1665.00
12/11/2018 01:30,2,0.000,ALERT,213.74,301.77,60.022,1544509805,"201051344000469","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1181045.1,1181045.1,77,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509835,1666.00
12/11/2018 01:30,2,0.000,ALERT,213.51,301.17,60.033,1544509805,"201051344000585","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1196692.9,1196692.9,3810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509837,1667.00
12/11/2018 01:30,2,0.000,ALERT,214.19,301.77,60.033,1544509805,"201051344000853","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1196565.3,1196565.3,77,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509839,1668.00
12/11/2018 01:30,2,0.000,ALERT,213.51,301.17,60.054,1544509805,"201051344001145","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1195594.4,1195594.4,3758,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544509841,1669.00
12/11/2018 01:30,2,0.000,ALERT,213.51,300.87,59.996,1544509805,"201051344000438","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1189269.8,1189269.8,3771,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509843,1670.00
12/11/2018 01:30,2,0.000,ALERT,213.06,300.87,60.028,1544509805,"201051344001135","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1178067.8,1178067.8,3758,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509844,1671.00
12/11/2018 01:30,2,0.000,ALERT,213.51,302.07,60.033,1544509805,"201051344000983","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1196283.5,1196283.5,77,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509846,1672.00
12/11/2018 01:30,2,0.000,ALERT,213.29,300.27,60.033,1544509805,"201051344001203","174011545737251",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,1186801.0,1186801.0,3828,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509848,1673.00
12/11/2018 01:30,2,0.000,ALERT,213.29,301.17,60.038,1544509805,"201051344001230","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1181376.6,1181376.6,3784,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509850,1674.00
12/11/2018 01:30,2,0.000,ALERT,213.06,300.57,60.065,1544509805,"201051344000646","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1176000.8,1176000.8,3771,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544509852,1675.00
12/11/2018 01:30,2,0.000,ALERT,213.96,301.17,60.022,1544509805,"201051344000867","174011545737251",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,1177713.2,1177713.2,27635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544509854,1676.00
12/11/2018 01:30,2,0.000,ALERT,214.41,301.47,60.038,1544509805,"201051344000633","174011545737251",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,1176748.9,1176748.9,27645,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509855,1677.00
12/11/2018 01:30,2,0.000,ALERT,212.83,300.87,60.028,1544509805,"201051344000955","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1194398.5,1194398.5,3793,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509857,1678.00
12/11/2018 01:30,2,0.000,ALERT,213.74,301.17,60.038,1544509805,"201051344000648","174011545737251",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,1184525.2,1184525.2,27618,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509859,1679.00
12/11/2018 01:30,2,0.000,ALERT,214.19,301.77,60.033,1544509805,"201051344000645","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1188763.9,1188763.9,27633,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544509861,1680.00
12/11/2018 01:45,2,0.000,ALERT,213.74,302.37,60.033,1544510704,"201051344000579","174011545737251",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,1205607.8,1205607.8,79,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510707,1681.00
12/11/2018 01:45,2,0.000,ALERT,213.51,300.27,60.017,1544510704,"201051344001025","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1190722.6,1190722.6,3819,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510709,1682.00
12/11/2018 01:45,2,0.000,ALERT,213.51,301.17,60.017,1544510704,"201051344001093","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1182840.8,1182840.8,3823,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510711,1683.00
12/11/2018 01:45,2,0.000,ALERT,213.51,301.77,60.017,1544510704,"201051344000458","174011545737251",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,1191942.8,1191942.8,79,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510713,1684.00
12/11/2018 01:45,2,0.000,ALERT,213.51,301.47,60.017,1544510704,"201051344000890","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1186993.9,1186993.9,3764,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510714,1685.00
12/11/2018 01:45,2,0.000,ALERT,213.29,301.47,60.017,1544510704,"201051344000988","174011545737251",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,931428.5,931428.5,78,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510716,1686.00
12/11/2018 01:45,2,0.000,ALERT,214.19,302.07,60.022,1544510704,"201051344000582","174011545737251",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,1167103.7,1167103.7,3763,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510718,1687.00
12/11/2018 01:45,2,0.000,ALERT,213.51,302.37,60.017,1544510704,"201051344000868","174011545737251",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,1178789.4,1178789.4,27640,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510720,1688.00
12/11/2018 01:45,2,0.000,ALERT,214.19,302.37,60.022,1544510704,"201051344000576","174011545737251",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,1191906.6,1191906.6,105,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510722,1689.00
12/11/2018 01:45,2,0.000,ALERT,213.74,301.77,60.017,1544510704,"201051344001158","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1172509.6,1172509.6,79,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510724,1690.00
12/11/2018 01:45,2,0.000,ALERT,213.74,300.57,59.975,1544510704,"201051344000917","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1183995.3,1183995.3,3787,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510726,1691.00
12/11/2018 01:45,2,0.000,ALERT,213.74,300.57,60.017,1544510704,"201051344000417","174011545737251",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,962334.0,962334.0,3780,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510727,1692.00
12/11/2018 01:45,2,0.000,ALERT,213.96,300.87,60.022,1544510704,"201051344000685","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1187918.6,1187918.6,3765,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510729,1693.00
12/11/2018 01:45,2,0.000,ALERT,213.74,300.57,60.017,1544510704,"201051344000651","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1181804.8,1181804.8,3775,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510731,1694.00
12/11/2018 01:45,2,0.000,ALERT,213.29,302.37,60.017,1544510704,"201051344000594","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1196688.8,1196688.8,27583,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510733,1695.00
12/11/2018 01:45,2,0.000,ALERT,213.74,301.47,60.017,1544510704,"201051344000469","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1181045.1,1181045.1,79,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510735,1696.00
12/11/2018 01:45,2,0.000,ALERT,213.74,301.47,60.059,1544510704,"201051344000585","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1196692.9,1196692.9,3812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510737,1697.00
12/11/2018 01:45,2,0.000,ALERT,214.19,301.47,60.017,1544510704,"201051344000853","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1196565.3,1196565.3,79,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510738,1698.00
12/11/2018 01:45,2,0.000,ALERT,213.96,301.47,60.065,1544510704,"201051344001145","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1195594.4,1195594.4,3760,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510740,1699.00
12/11/2018 01:45,2,0.000,ALERT,213.74,301.17,60.017,1544510704,"201051344000438","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1189269.8,1189269.8,3773,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510742,1700.00
12/11/2018 01:45,2,0.000,ALERT,213.29,301.17,60.022,1544510704,"201051344001135","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1178067.8,1178067.8,3760,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510744,1701.00
12/11/2018 01:45,2,0.000,ALERT,213.51,301.77,59.985,1544510704,"201051344000983","174011545737251",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,1196283.5,1196283.5,79,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510746,1702.00
12/11/2018 01:45,2,0.000,ALERT,213.74,300.87,60.049,1544510704,"201051344001203","174011545737251",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,1186801.0,1186801.0,3830,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510748,1703.00
12/11/2018 01:45,2,0.000,ALERT,213.74,301.47,59.980,1544510704,"201051344001230","174011545737251",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,1181376.6,1181376.6,3786,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510750,1704.00
12/11/2018 01:45,2,0.000,ALERT,213.29,300.87,60.059,1544510704,"201051344000646","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1176000.8,1176000.8,3773,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510752,1705.00
12/11/2018 01:45,2,0.000,ALERT,213.96,301.17,60.022,1544510704,"201051344000867","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1177713.2,1177713.2,27637,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510754,1706.00
12/11/2018 01:45,2,0.000,ALERT,214.41,301.47,59.985,1544510704,"201051344000633","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1176748.9,1176748.9,27647,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510755,1707.00
12/11/2018 01:45,2,0.000,ALERT,213.29,300.87,60.022,1544510704,"201051344000955","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1194398.5,1194398.5,3795,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510757,1708.00
12/11/2018 01:45,2,0.000,ALERT,213.74,300.87,60.022,1544510704,"201051344000648","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1184525.2,1184525.2,27620,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544510759,1709.00
12/11/2018 01:45,2,0.000,ALERT,213.96,301.47,60.017,1544510704,"201051344000645","174011545737251",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,1188763.9,1188763.9,27635,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544510761,1710.00
12/11/2018 02:00,2,0.000,ALERT,212.16,299.97,59.938,1544511604,"201051344000579","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1205607.8,1205607.8,81,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511607,1711.00
12/11/2018 02:00,2,0.000,ALERT,211.25,297.26,59.985,1544511604,"201051344001025","174011545737251",0.00,-1.00,0,296.06,303.28,0.0,0.0,0.000,1190722.6,1190722.6,3821,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511609,1712.00
12/11/2018 02:00,2,0.000,ALERT,211.48,297.87,59.969,1544511604,"201051344001093","174011545737251",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,1182840.8,1182840.8,3825,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511611,1713.00
12/11/2018 02:00,2,0.000,ALERT,212.16,299.67,59.980,1544511604,"201051344000458","174011545737251",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,1191942.8,1191942.8,81,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511612,1714.00
12/11/2018 02:00,2,0.000,ALERT,211.25,298.17,59.948,1544511604,"201051344000890","174011545737251",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,1186993.9,1186993.9,3766,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511614,1715.00
12/11/2018 02:00,2,0.000,ALERT,211.93,299.37,59.980,1544511604,"201051344000988","174011545737251",0.00,0.00,0,294.86,302.98,0.0,0.0,0.000,931428.5,931428.5,80,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511616,1716.00
12/11/2018 02:00,2,0.000,ALERT,211.70,298.77,59.985,1544511604,"201051344000582","174011545737251",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,1167103.7,1167103.7,3765,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511618,1717.00
12/11/2018 02:00,2,0.000,ALERT,212.16,300.27,59.980,1544511604,"201051344000868","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1178789.4,1178789.4,27642,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511620,1718.00
12/11/2018 02:00,2,0.000,ALERT,212.61,300.27,59.975,1544511604,"201051344000576","174011545737251",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,1191906.6,1191906.6,107,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511622,1719.00
12/11/2018 02:00,2,0.000,ALERT,212.38,299.37,59.980,1544511604,"201051344001158","174011545737251",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,1172509.6,1172509.6,81,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511623,1720.00
12/11/2018 02:00,2,0.000,ALERT,211.48,297.26,59.990,1544511604,"201051344000917","174011545737251",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,1183995.3,1183995.3,3789,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511625,1721.00
12/11/2018 02:00,2,0.000,ALERT,211.48,297.26,59.985,1544511604,"201051344000417","174011545737251",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,962334.0,962334.0,3782,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511627,1722.00
12/11/2018 02:00,2,0.000,ALERT,211.70,297.57,59.980,1544511604,"201051344000685","174011545737251",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,1187918.6,1187918.6,3767,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511629,1723.00
12/11/2018 02:00,2,0.000,ALERT,211.48,297.26,59.985,1544511604,"201051344000651","174011545737251",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,1181804.8,1181804.8,3777,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511631,1724.00
12/11/2018 02:00,2,0.000,ALERT,211.93,300.27,59.953,1544511604,"201051344000594","174011545737251",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,1196688.8,1196688.8,27585,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511632,1725.00
12/11/2018 02:00,2,0.000,ALERT,212.38,299.37,59.985,1544511604,"201051344000469","174011545737251",0.00,-1.00,0,296.66,303.28,0.0,0.0,0.000,1181045.1,1181045.1,81,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511634,1726.00
12/11/2018 02:00,2,0.000,ALERT,211.48,298.17,59.990,1544511604,"201051344000585","174011545737251",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,1196692.9,1196692.9,3814,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511636,1727.00
12/11/2018 02:00,2,0.000,ALERT,212.83,299.67,59.990,1544511604,"201051344000853","174011545737251",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,1196565.3,1196565.3,81,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511638,1728.00
12/11/2018 02:00,2,0.000,ALERT,211.70,298.17,59.985,1544511604,"201051344001145","174011545737251",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,1195594.4,1195594.4,3762,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511640,1729.00
12/11/2018 02:00,2,0.000,ALERT,211.48,297.87,59.985,1544511604,"201051344000438","174011545737251",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,1189269.8,1189269.8,3775,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511642,1730.00
12/11/2018 02:00,2,0.000,ALERT,211.03,297.87,59.980,1544511604,"201051344001135","174011545737251",0.00,-0.50,0,296.96,303.58,0.0,0.0,0.000,1178067.8,1178067.8,3762,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511643,1731.00
12/11/2018 02:00,2,0.000,ALERT,212.16,299.67,59.980,1544511604,"201051344000983","174011545737251",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,1196283.5,1196283.5,81,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511645,1732.00
12/11/2018 02:00,2,0.000,ALERT,211.48,297.57,59.985,1544511604,"201051344001203","174011545737251",0.00,-0.50,0,296.66,304.48,0.0,0.0,0.000,1186801.0,1186801.0,3832,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511647,1733.00
12/11/2018 02:00,2,0.000,ALERT,211.25,298.17,59.985,1544511604,"201051344001230","174011545737251",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,1181376.6,1181376.6,3788,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511649,1734.00
12/11/2018 02:00,2,0.000,ALERT,211.03,297.57,59.985,1544511604,"201051344000646","174011545737251",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,1176000.8,1176000.8,3775,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511651,1735.00
12/11/2018 02:00,2,0.000,ALERT,212.61,299.07,59.975,1544511604,"201051344000867","174011545737251",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,1177713.2,1177713.2,27639,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511653,1736.00
12/11/2018 02:00,2,0.000,ALERT,212.83,299.37,59.980,1544511604,"201051344000633","174011545737251",0.00,-0.50,0,295.76,303.28,0.0,0.0,0.000,1176748.9,1176748.9,27649,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511655,1737.00
12/11/2018 02:00,2,0.000,ALERT,211.03,297.87,59.985,1544511604,"201051344000955","174011545737251",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,1194398.5,1194398.5,3797,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544511656,1738.00
12/11/2018 02:00,2,0.000,ALERT,212.38,298.77,59.996,1544511604,"201051344000648","174011545737251",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,1184525.2,1184525.2,27622,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511658,1739.00
12/11/2018 02:00,2,0.000,ALERT,212.61,299.37,59.980,1544511604,"201051344000645","174011545737251",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,1188763.9,1188763.9,27637,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544511660,1740.00
12/11/2018 02:15,2,0.000,ALERT,211.03,298.17,60.001,1544512504,"201051344000579","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1205607.8,1205607.8,83,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512507,1741.00
12/11/2018 02:15,2,0.000,ALERT,210.80,296.66,59.996,1544512504,"201051344001025","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1190722.6,1190722.6,3823,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512509,1742.00
12/11/2018 02:15,2,0.000,ALERT,211.03,297.57,59.996,1544512504,"201051344001093","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1182840.8,1182840.8,3827,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512510,1743.00
12/11/2018 02:15,2,0.000,ALERT,210.80,297.57,60.012,1544512504,"201051344000458","174011545737251",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,1191942.8,1191942.8,83,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512512,1744.00
12/11/2018 02:15,2,0.000,ALERT,210.80,297.87,59.996,1544512504,"201051344000890","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1186993.9,1186993.9,3768,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512514,1745.00
12/11/2018 02:15,2,0.000,ALERT,210.80,297.26,59.985,1544512504,"201051344000988","174011545737251",0.00,0.00,0,293.96,300.87,0.0,0.0,0.000,931428.5,931428.5,82,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544512516,1746.00
12/11/2018 02:15,2,0.000,ALERT,211.48,298.47,59.996,1544512504,"201051344000582","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1167103.7,1167103.7,3767,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512518,1747.00
12/11/2018 02:15,2,0.000,ALERT,211.03,298.17,59.996,1544512504,"201051344000868","174011545737251",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,1178789.4,1178789.4,27644,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512520,1748.00
12/11/2018 02:15,2,0.000,ALERT,211.48,298.17,59.990,1544512504,"201051344000576","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1191906.6,1191906.6,109,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544512521,1749.00
12/11/2018 02:15,2,0.000,ALERT,211.25,297.57,60.028,1544512504,"201051344001158","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1172509.6,1172509.6,83,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512523,1750.00
12/11/2018 02:15,2,0.000,ALERT,211.25,296.96,59.990,1544512504,"201051344000917","174011545737251",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,1183995.3,1183995.3,3791,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512525,1751.00
12/11/2018 02:15,2,0.000,ALERT,211.25,296.96,60.017,1544512504,"201051344000417","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,962334.0,962334.0,3784,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512527,1752.00
12/11/2018 02:15,2,0.000,ALERT,211.48,297.57,60.017,1544512504,"201051344000685","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1187918.6,1187918.6,3769,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512529,1753.00
12/11/2018 02:15,2,0.000,ALERT,211.25,296.96,59.975,1544512504,"201051344000651","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1181804.8,1181804.8,3779,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512530,1754.00
12/11/2018 02:15,2,0.000,ALERT,210.80,298.17,60.006,1544512504,"201051344000594","174011545737251",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,1196688.8,1196688.8,27587,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544512532,1755.00
12/11/2018 02:15,2,0.000,ALERT,211.25,297.57,59.996,1544512504,"201051344000469","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,1181045.1,1181045.1,83,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512534,1756.00
12/11/2018 02:15,2,0.000,ALERT,211.25,297.57,59.980,1544512504,"201051344000585","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1196692.9,1196692.9,3816,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512536,1757.00
12/11/2018 02:15,2,0.000,ALERT,211.70,297.57,60.001,1544512504,"201051344000853","174011545737251",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,1196565.3,1196565.3,83,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512538,1758.00
12/11/2018 02:15,2,0.000,ALERT,211.25,297.57,59.990,1544512504,"201051344001145","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1195594.4,1195594.4,3764,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544512540,1759.00
12/11/2018 02:15,2,0.000,ALERT,211.03,297.57,60.022,1544512504,"201051344000438","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1189269.8,1189269.8,3777,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512541,1760.00
12/11/2018 02:15,2,0.000,ALERT,210.80,297.57,59.990,1544512504,"201051344001135","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1178067.8,1178067.8,3764,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512543,1761.00
12/11/2018 02:15,2,0.000,ALERT,211.03,297.87,59.996,1544512504,"201051344000983","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1196283.5,1196283.5,83,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512545,1762.00
