ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 02:15,2,0.000,ALERT,211.03,297.26,59.996,1544512504,"201051344001203","174011545737251",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,1186801.0,1186801.0,3834,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512547,1763.00
12/11/2018 02:15,2,0.000,ALERT,211.03,297.87,59.959,1544512504,"201051344001230","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1181376.6,1181376.6,3790,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512549,1764.00
12/11/2018 02:15,2,0.000,ALERT,210.80,297.26,59.996,1544512504,"201051344000646","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1176000.8,1176000.8,3777,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512551,1765.00
12/11/2018 02:15,2,0.000,ALERT,211.25,296.96,59.975,1544512504,"201051344000867","174011545737251",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,1177713.2,1177713.2,27641,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512553,1766.00
12/11/2018 02:15,2,0.000,ALERT,211.70,297.26,60.001,1544512504,"201051344000633","174011545737251",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,1176748.9,1176748.9,27651,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512554,1767.00
12/11/2018 02:15,2,0.000,ALERT,210.57,297.57,59.990,1544512504,"201051344000955","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1194398.5,1194398.5,3799,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544512556,1768.00
12/11/2018 02:15,2,0.000,ALERT,211.25,296.96,59.969,1544512504,"201051344000648","174011545737251",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,1184525.2,1184525.2,27624,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544512558,1769.00
12/11/2018 02:15,2,0.000,ALERT,211.48,297.57,59.996,1544512504,"201051344000645","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1188763.9,1188763.9,27639,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544512560,1770.00
12/11/2018 02:30,2,0.000,ALERT,212.16,299.67,60.001,1544513404,"201051344000579","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1205607.8,1205607.8,85,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513407,1771.00
12/11/2018 02:30,2,0.000,ALERT,211.70,297.57,59.990,1544513404,"201051344001025","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1190722.6,1190722.6,3825,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513409,1772.00
12/11/2018 02:30,2,0.000,ALERT,211.93,298.47,59.990,1544513404,"201051344001093","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1182840.8,1182840.8,3829,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513410,1773.00
12/11/2018 02:30,2,0.000,ALERT,211.93,299.07,60.001,1544513404,"201051344000458","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1191942.8,1191942.8,85,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513412,1774.00
12/11/2018 02:30,2,0.000,ALERT,211.93,298.77,60.001,1544513404,"201051344000890","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1186993.9,1186993.9,3770,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513414,1775.00
12/11/2018 02:30,2,0.000,ALERT,211.93,299.07,59.996,1544513404,"201051344000988","174011545737251",0.00,0.00,0,293.06,300.27,0.0,0.0,0.000,931428.5,931428.5,84,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513416,1776.00
12/11/2018 02:30,2,0.000,ALERT,212.38,299.37,59.964,1544513404,"201051344000582","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1167103.7,1167103.7,3769,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513418,1777.00
12/11/2018 02:30,2,0.000,ALERT,211.93,299.67,60.001,1544513404,"201051344000868","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1178789.4,1178789.4,27646,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513420,1778.00
12/11/2018 02:30,2,0.000,ALERT,212.61,299.67,60.001,1544513404,"201051344000576","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1191906.6,1191906.6,111,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513421,1779.00
12/11/2018 02:30,2,0.000,ALERT,212.16,299.07,60.001,1544513404,"201051344001158","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1172509.6,1172509.6,85,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513423,1780.00
12/11/2018 02:30,2,0.000,ALERT,212.16,297.87,59.996,1544513404,"201051344000917","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1183995.3,1183995.3,3793,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513425,1781.00
12/11/2018 02:30,2,0.000,ALERT,212.16,297.87,59.990,1544513404,"201051344000417","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,962334.0,962334.0,3786,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513427,1782.00
12/11/2018 02:30,2,0.000,ALERT,212.16,298.17,59.996,1544513404,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1187918.6,1187918.6,3771,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513429,1783.00
12/11/2018 02:30,2,0.000,ALERT,212.16,297.57,59.996,1544513404,"201051344000651","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1181804.8,1181804.8,3781,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513431,1784.00
12/11/2018 02:30,2,0.000,ALERT,211.70,299.67,59.996,1544513404,"201051344000594","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27589,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513432,1785.00
12/11/2018 02:30,2,0.000,ALERT,212.16,299.07,60.006,1544513404,"201051344000469","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1181045.1,1181045.1,85,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513434,1786.00
12/11/2018 02:30,2,0.000,ALERT,212.16,298.77,60.001,1544513404,"201051344000585","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1196692.9,1196692.9,3818,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513436,1787.00
12/11/2018 02:30,2,0.000,ALERT,212.61,299.07,60.028,1544513404,"201051344000853","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1196565.3,1196565.3,85,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513438,1788.00
12/11/2018 02:30,2,0.000,ALERT,212.16,298.47,59.953,1544513404,"201051344001145","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1195594.4,1195594.4,3766,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513440,1789.00
12/11/2018 02:30,2,0.000,ALERT,211.93,298.47,59.996,1544513404,"201051344000438","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1189269.8,1189269.8,3779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513441,1790.00
12/11/2018 02:30,2,0.000,ALERT,211.70,298.47,59.964,1544513404,"201051344001135","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1178067.8,1178067.8,3766,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513443,1791.00
12/11/2018 02:30,2,0.000,ALERT,211.93,299.07,60.001,1544513404,"201051344000983","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1196283.5,1196283.5,85,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513445,1792.00
12/11/2018 02:30,2,0.000,ALERT,211.93,298.17,60.028,1544513404,"201051344001203","174011545737251",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,1186801.0,1186801.0,3836,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513447,1793.00
12/11/2018 02:30,2,0.000,ALERT,211.93,298.77,59.990,1544513404,"201051344001230","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1181376.6,1181376.6,3792,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513449,1794.00
12/11/2018 02:30,2,0.000,ALERT,211.70,298.17,59.990,1544513404,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1176000.8,1176000.8,3779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513451,1795.00
12/11/2018 02:30,2,0.000,ALERT,212.38,298.47,60.001,1544513404,"201051344000867","174011545737251",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,1177713.2,1177713.2,27643,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513452,1796.00
12/11/2018 02:30,2,0.000,ALERT,212.61,298.77,59.996,1544513404,"201051344000633","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,1176748.9,1176748.9,27653,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513454,1797.00
12/11/2018 02:30,2,0.000,ALERT,211.48,298.47,59.985,1544513404,"201051344000955","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1194398.5,1194398.5,3801,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513456,1798.00
12/11/2018 02:30,2,0.000,ALERT,212.16,298.47,59.964,1544513404,"201051344000648","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1184525.2,1184525.2,27626,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544513458,1799.00
12/11/2018 02:30,2,0.000,ALERT,212.38,299.07,60.001,1544513404,"201051344000645","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1188763.9,1188763.9,27641,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544513460,1800.00
12/11/2018 02:45,2,0.000,ALERT,211.93,299.37,60.006,1544514303,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1205607.8,1205607.8,87,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514306,1801.00
12/11/2018 02:45,2,0.000,ALERT,211.70,297.57,60.001,1544514303,"201051344001025","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3827,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514308,1802.00
12/11/2018 02:45,2,0.000,ALERT,211.93,298.47,60.006,1544514303,"201051344001093","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1182840.8,1182840.8,3831,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514310,1803.00
12/11/2018 02:45,2,0.000,ALERT,211.70,298.77,60.012,1544514303,"201051344000458","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1191942.8,1191942.8,87,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514312,1804.00
12/11/2018 02:45,2,0.000,ALERT,211.70,298.77,60.006,1544514303,"201051344000890","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1186993.9,1186993.9,3772,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514314,1805.00
12/11/2018 02:45,2,0.000,ALERT,211.70,298.77,60.001,1544514303,"201051344000988","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,931428.5,931428.5,86,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514316,1806.00
12/11/2018 02:45,2,0.000,ALERT,212.38,299.37,60.001,1544514303,"201051344000582","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1167103.7,1167103.7,3771,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514317,1807.00
12/11/2018 02:45,2,0.000,ALERT,211.93,299.37,60.017,1544514303,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1178789.4,1178789.4,27648,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514319,1808.00
12/11/2018 02:45,2,0.000,ALERT,212.38,299.37,60.017,1544514303,"201051344000576","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1191906.6,1191906.6,113,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514321,1809.00
12/11/2018 02:45,2,0.000,ALERT,211.93,298.77,60.012,1544514303,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1172509.6,1172509.6,87,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514323,1810.00
12/11/2018 02:45,2,0.000,ALERT,211.93,297.87,60.006,1544514303,"201051344000917","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1183995.3,1183995.3,3795,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514325,1811.00
12/11/2018 02:45,2,0.000,ALERT,211.93,297.57,60.017,1544514303,"201051344000417","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,962334.0,962334.0,3788,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514327,1812.00
12/11/2018 02:45,2,0.000,ALERT,212.16,298.17,59.964,1544514303,"201051344000685","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3773,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514328,1813.00
12/11/2018 02:45,2,0.000,ALERT,211.93,297.57,60.006,1544514303,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1181804.8,1181804.8,3783,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514330,1814.00
12/11/2018 02:45,2,0.000,ALERT,211.70,299.37,60.054,1544514303,"201051344000594","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27591,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514332,1815.00
12/11/2018 02:45,2,0.000,ALERT,211.93,298.77,60.006,1544514303,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1181045.1,1181045.1,87,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514334,1816.00
12/11/2018 02:45,2,0.000,ALERT,211.93,298.47,59.969,1544514303,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1196692.9,1196692.9,3820,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514336,1817.00
12/11/2018 02:45,2,0.000,ALERT,212.61,298.77,60.017,1544514303,"201051344000853","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1196565.3,1196565.3,87,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514338,1818.00
12/11/2018 02:45,2,0.000,ALERT,212.16,298.47,59.996,1544514303,"201051344001145","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1195594.4,1195594.4,3768,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514339,1819.00
12/11/2018 02:45,2,0.000,ALERT,211.93,298.17,60.001,1544514303,"201051344000438","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3781,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514341,1820.00
12/11/2018 02:45,2,0.000,ALERT,211.48,298.17,60.001,1544514303,"201051344001135","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1178067.8,1178067.8,3768,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514343,1821.00
12/11/2018 02:45,2,0.000,ALERT,211.93,299.07,60.006,1544514303,"201051344000983","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1196283.5,1196283.5,87,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514345,1822.00
12/11/2018 02:45,2,0.000,ALERT,211.93,297.87,60.006,1544514303,"201051344001203","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1186801.0,1186801.0,3838,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514347,1823.00
12/11/2018 02:45,2,0.000,ALERT,211.93,298.77,59.964,1544514303,"201051344001230","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1181376.6,1181376.6,3794,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514349,1824.00
12/11/2018 02:45,2,0.000,ALERT,211.48,298.17,59.975,1544514303,"201051344000646","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1176000.8,1176000.8,3781,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514351,1825.00
12/11/2018 02:45,2,0.000,ALERT,212.16,298.17,59.975,1544514303,"201051344000867","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1177713.2,1177713.2,27645,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514352,1826.00
12/11/2018 02:45,2,0.000,ALERT,212.61,298.47,60.012,1544514303,"201051344000633","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1176748.9,1176748.9,27655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514354,1827.00
12/11/2018 02:45,2,0.000,ALERT,211.48,298.17,60.006,1544514303,"201051344000955","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1194398.5,1194398.5,3803,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514356,1828.00
12/11/2018 02:45,2,0.000,ALERT,212.16,298.17,60.012,1544514303,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1184525.2,1184525.2,27628,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544514358,1829.00
12/11/2018 02:45,2,0.000,ALERT,212.38,298.77,60.012,1544514303,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1188763.9,1188763.9,27643,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544514360,1830.00
12/11/2018 03:00,2,0.000,ALERT,212.16,299.67,60.017,1544515204,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1205607.8,1205607.8,89,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515207,1831.00
12/11/2018 03:00,2,0.000,ALERT,211.70,297.87,60.017,1544515204,"201051344001025","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3829,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515209,1832.00
12/11/2018 03:00,2,0.000,ALERT,211.93,298.47,60.038,1544515204,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1182840.8,1182840.8,3833,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515211,1833.00
12/11/2018 03:00,2,0.000,ALERT,211.93,299.07,60.017,1544515204,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1191942.8,1191942.8,89,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515212,1834.00
12/11/2018 03:00,2,0.000,ALERT,211.93,298.77,60.017,1544515204,"201051344000890","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1186993.9,1186993.9,3774,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515214,1835.00
12/11/2018 03:00,2,0.000,ALERT,211.93,298.77,60.054,1544515204,"201051344000988","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,931428.5,931428.5,88,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515216,1836.00
12/11/2018 03:00,2,0.000,ALERT,212.38,299.37,60.017,1544515204,"201051344000582","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1167103.7,1167103.7,3773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515218,1837.00
12/11/2018 03:00,2,0.000,ALERT,211.93,299.37,60.017,1544515204,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1178789.4,1178789.4,27650,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515220,1838.00
12/11/2018 03:00,2,0.000,ALERT,212.61,299.37,60.049,1544515204,"201051344000576","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1191906.6,1191906.6,115,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515221,1839.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.77,60.012,1544515204,"201051344001158","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1172509.6,1172509.6,89,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515223,1840.00
12/11/2018 03:00,2,0.000,ALERT,212.16,297.87,60.017,1544515204,"201051344000917","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1183995.3,1183995.3,3797,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515225,1841.00
12/11/2018 03:00,2,0.000,ALERT,212.16,297.87,60.022,1544515204,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,962334.0,962334.0,3790,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515227,1842.00
12/11/2018 03:00,2,0.000,ALERT,212.38,298.47,60.017,1544515204,"201051344000685","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3775,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515229,1843.00
12/11/2018 03:00,2,0.000,ALERT,212.16,297.87,59.990,1544515204,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1181804.8,1181804.8,3785,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515231,1844.00
12/11/2018 03:00,2,0.000,ALERT,211.70,299.37,60.012,1544515204,"201051344000594","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196688.8,1196688.8,27593,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515233,1845.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.77,60.017,1544515204,"201051344000469","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1181045.1,1181045.1,89,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515235,1846.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.77,60.059,1544515204,"201051344000585","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1196692.9,1196692.9,3822,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515236,1847.00
12/11/2018 03:00,2,0.000,ALERT,212.61,298.77,60.012,1544515204,"201051344000853","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1196565.3,1196565.3,89,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515238,1848.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.77,60.017,1544515204,"201051344001145","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1195594.4,1195594.4,3770,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515240,1849.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.47,60.012,1544515204,"201051344000438","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3783,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515242,1850.00
12/11/2018 03:00,2,0.000,ALERT,211.70,298.47,59.996,1544515204,"201051344001135","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1178067.8,1178067.8,3770,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515244,1851.00
12/11/2018 03:00,2,0.000,ALERT,211.93,299.07,60.012,1544515204,"201051344000983","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1196283.5,1196283.5,89,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515246,1852.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.17,60.017,1544515204,"201051344001203","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1186801.0,1186801.0,3840,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515248,1853.00
12/11/2018 03:00,2,0.000,ALERT,211.93,298.77,60.022,1544515204,"201051344001230","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1181376.6,1181376.6,3796,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515250,1854.00
12/11/2018 03:00,2,0.000,ALERT,211.70,298.47,60.006,1544515204,"201051344000646","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1176000.8,1176000.8,3783,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515251,1855.00
12/11/2018 03:00,2,0.000,ALERT,212.38,298.17,60.017,1544515204,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1177713.2,1177713.2,27647,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515253,1856.00
12/11/2018 03:00,2,0.000,ALERT,212.83,298.77,60.033,1544515204,"201051344000633","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1176748.9,1176748.9,27657,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515255,1857.00
12/11/2018 03:00,2,0.000,ALERT,211.48,298.47,60.059,1544515204,"201051344000955","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1194398.5,1194398.5,3805,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515257,1858.00
12/11/2018 03:00,2,0.000,ALERT,212.16,298.17,60.017,1544515204,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1184525.2,1184525.2,27630,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544515259,1859.00
12/11/2018 03:00,2,0.000,ALERT,212.38,298.77,60.017,1544515204,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1188763.9,1188763.9,27645,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544515260,1860.00
12/11/2018 03:15,2,0.000,ALERT,211.70,299.37,59.996,1544516104,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1205607.8,1205607.8,91,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516107,1861.00
12/11/2018 03:15,2,0.000,ALERT,211.70,297.87,59.996,1544516104,"201051344001025","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1190722.6,1190722.6,3831,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516109,1862.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.77,60.012,1544516104,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1182840.8,1182840.8,3835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516111,1863.00
12/11/2018 03:15,2,0.000,ALERT,211.70,298.77,59.996,1544516104,"201051344000458","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1191942.8,1191942.8,91,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516113,1864.00
12/11/2018 03:15,2,0.000,ALERT,211.70,299.07,59.996,1544516104,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1186993.9,1186993.9,3776,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544516115,1865.00
12/11/2018 03:15,2,0.000,ALERT,211.48,298.47,59.996,1544516104,"201051344000988","174011545737251",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,931428.5,931428.5,90,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516116,1866.00
12/11/2018 03:15,2,0.000,ALERT,212.38,299.67,59.990,1544516104,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1167103.7,1167103.7,3775,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516118,1867.00
12/11/2018 03:15,2,0.000,ALERT,211.70,299.37,60.022,1544516104,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1178789.4,1178789.4,27652,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516120,1868.00
12/11/2018 03:15,2,0.000,ALERT,212.16,299.37,59.996,1544516104,"201051344000576","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1191906.6,1191906.6,117,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544516122,1869.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.47,60.001,1544516104,"201051344001158","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1172509.6,1172509.6,91,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516124,1870.00
12/11/2018 03:15,2,0.000,ALERT,212.16,298.17,59.996,1544516104,"201051344000917","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1183995.3,1183995.3,3799,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516126,1871.00
12/11/2018 03:15,2,0.000,ALERT,212.16,298.17,59.996,1544516104,"201051344000417","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,962334.0,962334.0,3792,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516127,1872.00
12/11/2018 03:15,2,0.000,ALERT,212.16,298.77,60.028,1544516104,"201051344000685","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1187918.6,1187918.6,3777,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516129,1873.00
12/11/2018 03:15,2,0.000,ALERT,211.93,297.87,59.953,1544516104,"201051344000651","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1181804.8,1181804.8,3787,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516131,1874.00
12/11/2018 03:15,2,0.000,ALERT,211.48,299.07,59.996,1544516104,"201051344000594","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27595,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544516133,1875.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.77,59.996,1544516104,"201051344000469","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1181045.1,1181045.1,91,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516135,1876.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.77,60.001,1544516104,"201051344000585","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1196692.9,1196692.9,3824,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516136,1877.00
12/11/2018 03:15,2,0.000,ALERT,212.38,298.47,59.996,1544516104,"201051344000853","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1196565.3,1196565.3,91,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516138,1878.00
12/11/2018 03:15,2,0.000,ALERT,212.16,298.77,59.996,1544516104,"201051344001145","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1195594.4,1195594.4,3772,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516140,1879.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.77,60.001,1544516104,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1189269.8,1189269.8,3785,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516142,1880.00
12/11/2018 03:15,2,0.000,ALERT,211.48,298.77,59.990,1544516104,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1178067.8,1178067.8,3772,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516144,1881.00
12/11/2018 03:15,2,0.000,ALERT,211.70,298.77,60.001,1544516104,"201051344000983","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1196283.5,1196283.5,91,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516146,1882.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.47,59.996,1544516104,"201051344001203","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1186801.0,1186801.0,3842,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516148,1883.00
12/11/2018 03:15,2,0.000,ALERT,211.93,299.07,59.996,1544516104,"201051344001230","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1181376.6,1181376.6,3798,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516150,1884.00
12/11/2018 03:15,2,0.000,ALERT,211.48,298.77,59.964,1544516104,"201051344000646","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1176000.8,1176000.8,3785,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516152,1885.00
12/11/2018 03:15,2,0.000,ALERT,212.16,298.17,60.028,1544516104,"201051344000867","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1177713.2,1177713.2,27649,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544516154,1886.00
12/11/2018 03:15,2,0.000,ALERT,212.38,298.47,59.996,1544516104,"201051344000633","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1176748.9,1176748.9,27659,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516156,1887.00
12/11/2018 03:15,2,0.000,ALERT,211.48,298.77,60.028,1544516104,"201051344000955","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1194398.5,1194398.5,3807,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516157,1888.00
12/11/2018 03:15,2,0.000,ALERT,211.93,298.17,59.996,1544516104,"201051344000648","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1184525.2,1184525.2,27632,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544516159,1889.00
12/11/2018 03:15,2,0.000,ALERT,212.16,298.47,60.001,1544516104,"201051344000645","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1188763.9,1188763.9,27647,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544516161,1890.00
12/11/2018 03:30,2,0.000,ALERT,211.93,299.67,59.975,1544517004,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1205607.8,1205607.8,93,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517007,1891.00
12/11/2018 03:30,2,0.000,ALERT,211.70,297.87,60.012,1544517004,"201051344001025","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1190722.6,1190722.6,3833,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517009,1892.00
12/11/2018 03:30,2,0.000,ALERT,211.93,298.77,60.049,1544517004,"201051344001093","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1182840.8,1182840.8,3837,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517011,1893.00
12/11/2018 03:30,2,0.000,ALERT,211.70,299.07,60.001,1544517004,"201051344000458","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1191942.8,1191942.8,93,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517013,1894.00
12/11/2018 03:30,2,0.000,ALERT,211.70,299.07,60.049,1544517004,"201051344000890","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1186993.9,1186993.9,3778,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517014,1895.00
12/11/2018 03:30,2,0.000,ALERT,211.70,298.77,60.006,1544517004,"201051344000988","174011545737251",0.00,-1.00,0,293.66,300.27,0.0,0.0,0.000,931428.5,931428.5,92,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517016,1896.00
12/11/2018 03:30,2,0.000,ALERT,212.38,299.67,60.012,1544517004,"201051344000582","174011545737251",0.00,-1.50,0,297.87,300.87,0.0,0.0,0.000,1167103.7,1167103.7,3777,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517018,1897.00
12/11/2018 03:30,2,0.000,ALERT,211.93,299.67,60.017,1544517004,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1178789.4,1178789.4,27654,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517020,1898.00
12/11/2018 03:30,2,0.000,ALERT,212.38,299.67,60.006,1544517004,"201051344000576","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1191906.6,1191906.6,119,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517022,1899.00
12/11/2018 03:30,2,0.000,ALERT,211.93,299.07,60.012,1544517004,"201051344001158","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1172509.6,1172509.6,93,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517024,1900.00
12/11/2018 03:30,2,0.000,ALERT,211.93,298.17,60.012,1544517004,"201051344000917","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1183995.3,1183995.3,3801,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517026,1901.00
12/11/2018 03:30,2,0.000,ALERT,211.93,298.17,60.017,1544517004,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,962334.0,962334.0,3794,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517027,1902.00
12/11/2018 03:30,2,0.000,ALERT,212.16,298.47,60.006,1544517004,"201051344000685","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3779,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517029,1903.00
12/11/2018 03:30,2,0.000,ALERT,211.93,297.87,60.012,1544517004,"201051344000651","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1181804.8,1181804.8,3789,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517031,1904.00
12/11/2018 03:30,2,0.000,ALERT,211.70,299.67,60.012,1544517004,"201051344000594","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27597,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517033,1905.00
12/11/2018 03:30,2,0.000,ALERT,212.16,298.77,60.012,1544517004,"201051344000469","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1181045.1,1181045.1,93,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517035,1906.00
12/11/2018 03:30,2,0.000,ALERT,211.93,298.77,60.012,1544517004,"201051344000585","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1196692.9,1196692.9,3826,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517036,1907.00
12/11/2018 03:30,2,0.000,ALERT,212.38,299.07,59.985,1544517004,"201051344000853","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1196565.3,1196565.3,93,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517038,1908.00
