ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 03:30,2,0.000,ALERT,212.16,298.77,60.006,1544517004,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1195594.4,1195594.4,3774,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517040,1909.00
12/11/2018 03:30,2,0.000,ALERT,211.93,298.77,60.012,1544517004,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3787,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517042,1910.00
12/11/2018 03:30,2,0.000,ALERT,211.48,298.77,60.006,1544517004,"201051344001135","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1178067.8,1178067.8,3774,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517044,1911.00
12/11/2018 03:30,2,0.000,ALERT,211.93,299.07,59.985,1544517004,"201051344000983","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1196283.5,1196283.5,93,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517046,1912.00
12/11/2018 03:30,2,0.000,ALERT,211.93,298.17,60.028,1544517004,"201051344001203","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1186801.0,1186801.0,3844,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517047,1913.00
12/11/2018 03:30,2,0.000,ALERT,211.70,299.07,60.012,1544517004,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1181376.6,1181376.6,3800,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517049,1914.00
12/11/2018 03:30,2,0.000,ALERT,211.48,298.47,60.012,1544517004,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1176000.8,1176000.8,3787,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517051,1915.00
12/11/2018 03:30,2,0.000,ALERT,212.16,298.47,60.065,1544517004,"201051344000867","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1177713.2,1177713.2,27651,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517053,1916.00
12/11/2018 03:30,2,0.000,ALERT,212.61,298.77,60.054,1544517004,"201051344000633","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1176748.9,1176748.9,27661,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517055,1917.00
12/11/2018 03:30,2,0.000,ALERT,211.48,298.77,59.964,1544517004,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1194398.5,1194398.5,3809,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517057,1918.00
12/11/2018 03:30,2,0.000,ALERT,212.16,298.47,60.012,1544517004,"201051344000648","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1184525.2,1184525.2,27634,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517059,1919.00
12/11/2018 03:30,2,0.000,ALERT,212.38,299.07,60.017,1544517004,"201051344000645","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1188763.9,1188763.9,27649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517061,1920.00
12/11/2018 03:45,2,0.000,ALERT,211.93,299.67,60.017,1544517904,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1205607.8,1205607.8,95,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517907,1921.00
12/11/2018 03:45,2,0.000,ALERT,211.70,298.17,60.028,1544517904,"201051344001025","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3835,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517909,1922.00
12/11/2018 03:45,2,0.000,ACTIVE_NO_POWER,211.70,298.77,60.033,1544517904,"201051344001093","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1182840.8,1182840.8,3839,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544517911,1923.00
12/11/2018 03:45,2,0.000,ALERT,211.70,299.07,60.017,1544517904,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1191942.8,1191942.8,95,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517913,1924.00
12/11/2018 03:45,2,0.000,ALERT,211.70,299.07,60.028,1544517904,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1186993.9,1186993.9,3780,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517915,1925.00
12/11/2018 03:45,2,0.000,ALERT,211.70,298.77,60.022,1544517904,"201051344000988","174011545737251",0.00,-1.00,0,294.26,300.57,0.0,0.0,0.000,931428.5,931428.5,94,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517917,1926.00
12/11/2018 03:45,2,0.000,ALERT,212.38,299.67,60.022,1544517904,"201051344000582","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1167103.7,1167103.7,3779,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517918,1927.00
12/11/2018 03:45,2,0.000,ALERT,211.93,299.67,60.001,1544517904,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1178789.4,1178789.4,27656,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517920,1928.00
12/11/2018 03:45,2,0.000,ALERT,212.38,299.67,60.022,1544517904,"201051344000576","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1191906.6,1191906.6,121,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517922,1929.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.77,60.022,1544517904,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1172509.6,1172509.6,95,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517924,1930.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.47,60.028,1544517904,"201051344000917","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1183995.3,1183995.3,3803,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517926,1931.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.17,60.028,1544517904,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,962334.0,962334.0,3796,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517927,1932.00
12/11/2018 03:45,2,0.000,ALERT,212.16,298.77,60.028,1544517904,"201051344000685","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3781,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517929,1933.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.17,60.028,1544517904,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1181804.8,1181804.8,3791,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517931,1934.00
12/11/2018 03:45,2,0.000,ALERT,211.48,299.37,60.022,1544517904,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1196688.8,1196688.8,27599,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517933,1935.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.77,60.059,1544517904,"201051344000469","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1181045.1,1181045.1,95,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517935,1936.00
12/11/2018 03:45,2,0.000,ALERT,211.93,299.07,60.049,1544517904,"201051344000585","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1196692.9,1196692.9,3828,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517936,1937.00
12/11/2018 03:45,2,0.000,ALERT,212.38,298.77,60.022,1544517904,"201051344000853","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1196565.3,1196565.3,95,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517938,1938.00
12/11/2018 03:45,2,0.000,ALERT,212.16,299.07,60.043,1544517904,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1195594.4,1195594.4,3776,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517940,1939.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.77,60.022,1544517904,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3789,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517942,1940.00
12/11/2018 03:45,2,0.000,ALERT,211.48,298.77,60.033,1544517904,"201051344001135","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1178067.8,1178067.8,3776,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517944,1941.00
12/11/2018 03:45,2,0.000,ALERT,211.93,299.07,60.022,1544517904,"201051344000983","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1196283.5,1196283.5,95,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517946,1942.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.47,60.059,1544517904,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1186801.0,1186801.0,3846,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517948,1943.00
12/11/2018 03:45,2,0.000,ALERT,211.70,299.07,60.038,1544517904,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1181376.6,1181376.6,3802,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517949,1944.00
12/11/2018 03:45,2,0.000,ALERT,211.48,298.77,60.028,1544517904,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1176000.8,1176000.8,3789,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517951,1945.00
12/11/2018 03:45,2,0.000,ALERT,212.16,298.47,60.059,1544517904,"201051344000867","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1177713.2,1177713.2,27653,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517953,1946.00
12/11/2018 03:45,2,0.000,ALERT,212.61,298.77,60.017,1544517904,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1176748.9,1176748.9,27663,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517955,1947.00
12/11/2018 03:45,2,0.000,ALERT,211.48,298.77,60.028,1544517904,"201051344000955","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1194398.5,1194398.5,3811,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517957,1948.00
12/11/2018 03:45,2,0.000,ALERT,211.93,298.17,60.017,1544517904,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1184525.2,1184525.2,27636,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544517959,1949.00
12/11/2018 03:45,2,0.000,ALERT,212.38,298.77,60.001,1544517904,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1188763.9,1188763.9,27651,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544517960,1950.00
12/11/2018 04:00,2,0.000,ALERT,211.93,299.07,60.012,1544518804,"201051344000579","174011545737251",0.00,-1.00,0,284.94,302.07,0.0,0.0,0.000,1205607.8,1205607.8,97,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518806,1951.00
12/11/2018 04:00,2,0.000,ALERT,211.93,298.17,60.028,1544518804,"201051344001025","174011545737251",0.00,-2.00,0,284.34,300.87,0.0,0.0,0.000,1190722.6,1190722.6,3837,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518808,1952.00
12/11/2018 04:00,2,0.000,ALERT,211.93,298.77,60.012,1544518804,"201051344001093","174011545737251",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,1182840.8,1182840.8,3841,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544518810,1953.00
12/11/2018 04:00,2,0.000,ALERT,211.70,298.77,60.006,1544518804,"201051344000458","174011545737251",0.00,0.00,0,284.34,302.07,0.0,0.0,0.000,1191942.8,1191942.8,97,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518812,1954.00
12/11/2018 04:00,2,0.000,ALERT,211.93,299.07,60.012,1544518804,"201051344000890","174011545737251",0.00,-0.50,0,285.54,301.47,0.0,0.0,0.000,1186993.9,1186993.9,3782,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518814,1955.00
12/11/2018 04:00,2,0.000,ALERT,211.70,298.47,60.043,1544518804,"201051344000988","174011545737251",0.00,-1.00,0,282.54,300.57,0.0,0.0,0.000,931428.5,931428.5,96,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518816,1956.00
12/11/2018 04:00,2,0.000,ALERT,212.61,299.67,60.017,1544518804,"201051344000582","174011545737251",0.00,-2.00,0,285.54,301.17,0.0,0.0,0.000,1167103.7,1167103.7,3781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518817,1957.00
12/11/2018 04:00,2,0.000,ALERT,211.93,299.37,60.017,1544518804,"201051344000868","174011545737251",0.00,-1.50,0,284.94,302.07,0.0,0.0,0.000,1178789.4,1178789.4,27658,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518819,1958.00
12/11/2018 04:00,2,0.000,ALERT,212.38,299.07,60.006,1544518804,"201051344000576","174011545737251",0.00,-1.50,0,284.94,301.47,0.0,0.0,0.000,1191906.6,1191906.6,123,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544518821,1959.00
12/11/2018 04:00,2,0.000,ALERT,211.93,298.47,60.012,1544518804,"201051344001158","174011545737251",0.00,-2.00,0,284.34,300.57,0.0,0.0,0.000,1172509.6,1172509.6,97,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518823,1960.00
12/11/2018 04:00,2,0.000,ALERT,212.16,298.47,60.054,1544518804,"201051344000917","174011545737251",0.00,0.00,0,283.44,299.67,0.0,0.0,0.000,1183995.3,1183995.3,3805,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518825,1961.00
12/11/2018 04:00,2,0.000,ALERT,212.16,298.47,60.059,1544518804,"201051344000417","174011545737251",0.00,-1.50,0,284.04,299.67,0.0,0.0,0.000,962334.0,962334.0,3798,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518827,1962.00
12/11/2018 04:00,2,0.000,ALERT,212.38,298.77,60.006,1544518804,"201051344000685","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1187918.6,1187918.6,3783,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544518828,1963.00
12/11/2018 04:00,2,0.000,ALERT,212.16,298.17,60.012,1544518804,"201051344000651","174011545737251",0.00,-2.50,0,284.34,299.97,0.0,0.0,0.000,1181804.8,1181804.8,3793,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544518830,1964.00
12/11/2018 04:00,2,0.000,ALERT,211.48,299.07,60.006,1544518804,"201051344000594","174011545737251",0.00,-1.50,0,284.64,301.47,0.0,0.0,0.000,1196688.8,1196688.8,27601,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518832,1965.00
12/11/2018 04:00,2,0.000,ALERT,211.93,298.47,60.006,1544518804,"201051344000469","174011545737251",0.00,-2.00,0,284.04,300.57,0.0,0.0,0.000,1181045.1,1181045.1,97,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518834,1966.00
12/11/2018 04:00,2,0.000,ALERT,212.16,299.07,60.012,1544518804,"201051344000585","174011545737251",0.00,-1.00,0,284.34,300.57,0.0,0.0,0.000,1196692.9,1196692.9,3830,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518836,1967.00
12/11/2018 04:00,2,0.000,ALERT,212.38,298.47,60.012,1544518804,"201051344000853","174011545737251",0.00,-1.50,0,284.34,301.47,0.0,0.0,0.000,1196565.3,1196565.3,97,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544518837,1968.00
12/11/2018 04:00,2,0.000,ALERT,212.38,299.07,60.054,1544518804,"201051344001145","174011545737251",0.00,-1.00,0,285.24,301.17,0.0,0.0,0.000,1195594.4,1195594.4,3778,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518839,1969.00
12/11/2018 04:00,2,0.000,ALERT,212.16,298.77,60.012,1544518804,"201051344000438","174011545737251",0.00,-1.50,0,284.94,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3791,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518841,1970.00
12/11/2018 04:00,2,0.000,ALERT,211.70,298.77,60.006,1544518804,"201051344001135","174011545737251",0.00,-1.00,0,285.24,300.87,0.0,0.0,0.000,1178067.8,1178067.8,3778,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518843,1971.00
12/11/2018 04:00,2,0.000,ALERT,211.93,298.77,60.006,1544518804,"201051344000983","174011545737251",0.00,-1.00,0,284.64,301.77,0.0,0.0,0.000,1196283.5,1196283.5,97,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518845,1972.00
12/11/2018 04:00,2,0.000,ALERT,212.16,298.47,60.006,1544518804,"201051344001203","174011545737251",0.00,-1.50,0,284.94,302.07,0.0,0.0,0.000,1186801.0,1186801.0,3848,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518847,1973.00
12/11/2018 04:00,2,0.000,ALERT,211.93,299.37,60.012,1544518804,"201051344001230","174011545737251",0.00,-1.00,0,284.94,300.87,0.0,0.0,0.000,1181376.6,1181376.6,3804,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518849,1974.00
12/11/2018 04:00,2,0.000,ALERT,211.70,298.77,60.012,1544518804,"201051344000646","174011545737251",0.00,-1.50,0,284.34,299.97,0.0,0.0,0.000,1176000.8,1176000.8,3791,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518850,1975.00
12/11/2018 04:00,2,0.000,ALERT,212.16,297.87,60.012,1544518804,"201051344000867","174011545737251",0.00,-0.50,0,283.74,301.77,0.0,0.0,0.000,1177713.2,1177713.2,27655,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518852,1976.00
12/11/2018 04:00,2,0.000,ALERT,212.61,298.47,60.012,1544518804,"201051344000633","174011545737251",0.00,-1.50,0,283.14,300.57,0.0,0.0,0.000,1176748.9,1176748.9,27665,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518854,1977.00
12/11/2018 04:00,2,0.000,ALERT,211.70,298.77,60.017,1544518804,"201051344000955","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1194398.5,1194398.5,3813,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518856,1978.00
12/11/2018 04:00,2,0.000,ALERT,211.93,297.87,60.006,1544518804,"201051344000648","174011545737251",0.00,-2.50,0,283.74,301.47,0.0,0.0,0.000,1184525.2,1184525.2,27638,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518858,1979.00
12/11/2018 04:00,2,0.000,ALERT,212.38,298.47,60.038,1544518804,"201051344000645","174011545737251",0.00,-0.50,0,284.34,301.47,0.0,0.0,0.000,1188763.9,1188763.9,27653,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544518860,1980.00
12/11/2018 04:15,2,0.000,ALERT,212.16,299.07,59.980,1544519704,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1205607.8,1205607.8,99,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544519707,1981.00
12/11/2018 04:15,2,0.000,ALERT,211.70,297.87,59.975,1544519704,"201051344001025","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1190722.6,1190722.6,3839,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519709,1982.00
12/11/2018 04:15,2,0.000,ALERT,211.93,298.77,60.022,1544519704,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1182840.8,1182840.8,3843,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544519711,1983.00
12/11/2018 04:15,2,0.000,ALERT,211.93,298.47,60.001,1544519704,"201051344000458","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1191942.8,1191942.8,99,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544519713,1984.00
12/11/2018 04:15,2,0.000,ALERT,211.93,299.07,59.975,1544519704,"201051344000890","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1186993.9,1186993.9,3784,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544519715,1985.00
12/11/2018 04:15,2,0.000,ALERT,211.93,298.47,59.964,1544519704,"201051344000988","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,931428.5,931428.5,98,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519716,1986.00
12/11/2018 04:15,2,0.000,ALERT,212.38,299.67,59.943,1544519704,"201051344000582","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1167103.7,1167103.7,3783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519718,1987.00
12/11/2018 04:15,2,0.000,ALERT,212.16,299.07,59.980,1544519704,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1178789.4,1178789.4,27660,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519720,1988.00
12/11/2018 04:15,2,0.000,ALERT,212.61,299.07,59.980,1544519704,"201051344000576","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1191906.6,1191906.6,125,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519722,1989.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.47,59.959,1544519704,"201051344001158","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1172509.6,1172509.6,99,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519724,1990.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.17,59.969,1544519704,"201051344000917","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1183995.3,1183995.3,3807,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544519726,1991.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.17,59.980,1544519704,"201051344000417","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,962334.0,962334.0,3800,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519727,1992.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.77,60.012,1544519704,"201051344000685","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1187918.6,1187918.6,3785,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519729,1993.00
12/11/2018 04:15,2,0.000,ALERT,212.16,297.87,59.969,1544519704,"201051344000651","174011545737251",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,1181804.8,1181804.8,3795,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519731,1994.00
12/11/2018 04:15,2,0.000,ALERT,211.70,299.07,59.969,1544519704,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1196688.8,1196688.8,27603,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519733,1995.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.47,59.980,1544519704,"201051344000469","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1181045.1,1181045.1,99,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519735,1996.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.77,59.975,1544519704,"201051344000585","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196692.9,1196692.9,3832,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519737,1997.00
12/11/2018 04:15,2,0.000,ALERT,212.61,298.47,59.980,1544519704,"201051344000853","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1196565.3,1196565.3,99,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519739,1998.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.77,59.975,1544519704,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1195594.4,1195594.4,3780,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519741,1999.00
12/11/2018 04:15,2,0.000,ALERT,211.93,298.77,59.975,1544519704,"201051344000438","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3793,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519743,2000.00
12/11/2018 04:15,2,0.000,ALERT,211.70,298.47,59.969,1544519704,"201051344001135","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1178067.8,1178067.8,3780,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519745,2001.00
12/11/2018 04:15,2,0.000,ALERT,211.93,298.77,59.975,1544519704,"201051344000983","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1196283.5,1196283.5,99,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519747,2002.00
12/11/2018 04:15,2,0.000,ALERT,212.16,298.17,59.975,1544519704,"201051344001203","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1186801.0,1186801.0,3850,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519748,2003.00
12/11/2018 04:15,2,0.000,ALERT,211.93,298.77,59.969,1544519704,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1181376.6,1181376.6,3806,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519750,2004.00
12/11/2018 04:15,2,0.000,ALERT,211.70,298.47,59.996,1544519704,"201051344000646","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1176000.8,1176000.8,3793,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519752,2005.00
12/11/2018 04:15,2,0.000,ALERT,212.38,298.17,59.980,1544519704,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1177713.2,1177713.2,27657,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519754,2006.00
12/11/2018 04:15,2,0.000,ALERT,212.83,298.17,59.975,1544519704,"201051344000633","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1176748.9,1176748.9,27667,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519756,2007.00
12/11/2018 04:15,2,0.000,ALERT,211.48,298.77,60.017,1544519704,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1194398.5,1194398.5,3815,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519757,2008.00
12/11/2018 04:15,2,0.000,ALERT,212.16,297.87,59.980,1544519704,"201051344000648","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1184525.2,1184525.2,27640,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519759,2009.00
12/11/2018 04:15,2,0.000,ALERT,212.61,298.47,59.943,1544519704,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1188763.9,1188763.9,27655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544519761,2010.00
12/11/2018 04:30,2,0.000,ALERT,211.70,298.77,60.017,1544520604,"201051344000579","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1205607.8,1205607.8,101,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520607,2011.00
12/11/2018 04:30,2,0.000,ALERT,211.25,297.57,60.022,1544520604,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3841,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520609,2012.00
12/11/2018 04:30,2,0.000,ALERT,211.48,298.47,60.022,1544520604,"201051344001093","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1182840.8,1182840.8,3845,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520611,2013.00
12/11/2018 04:30,2,0.000,ALERT,211.48,297.87,60.028,1544520604,"201051344000458","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1191942.8,1191942.8,101,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520613,2014.00
12/11/2018 04:30,2,0.000,ALERT,211.25,298.77,60.022,1544520604,"201051344000890","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1186993.9,1186993.9,3786,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520615,2015.00
12/11/2018 04:30,2,0.000,ALERT,211.25,297.57,60.054,1544520604,"201051344000988","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,931428.5,931428.5,100,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520616,2016.00
12/11/2018 04:30,2,0.000,ALERT,211.93,299.37,60.033,1544520604,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1167103.7,1167103.7,3785,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520618,2017.00
12/11/2018 04:30,2,0.000,ALERT,211.48,298.47,60.012,1544520604,"201051344000868","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1178789.4,1178789.4,27662,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520620,2018.00
12/11/2018 04:30,2,0.000,ALERT,212.16,298.47,60.017,1544520604,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1191906.6,1191906.6,127,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520622,2019.00
12/11/2018 04:30,2,0.000,ALERT,211.48,297.87,60.022,1544520604,"201051344001158","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1172509.6,1172509.6,101,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520624,2020.00
12/11/2018 04:30,2,0.000,ALERT,211.48,297.87,60.017,1544520604,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1183995.3,1183995.3,3809,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520625,2021.00
12/11/2018 04:30,2,0.000,ALERT,211.70,297.87,60.006,1544520604,"201051344000417","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,962334.0,962334.0,3802,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520627,2022.00
12/11/2018 04:30,2,0.000,ALERT,211.70,298.17,59.980,1544520604,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3787,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520629,2023.00
12/11/2018 04:30,2,0.000,ALERT,211.48,297.57,60.022,1544520604,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1181804.8,1181804.8,3797,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520631,2024.00
12/11/2018 04:30,2,0.000,ALERT,211.03,298.17,60.022,1544520604,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1196688.8,1196688.8,27605,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520633,2025.00
12/11/2018 04:30,2,0.000,ALERT,211.70,297.87,60.017,1544520604,"201051344000469","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1181045.1,1181045.1,101,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520634,2026.00
12/11/2018 04:30,2,0.000,ALERT,211.48,298.77,60.012,1544520604,"201051344000585","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1196692.9,1196692.9,3834,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520636,2027.00
12/11/2018 04:30,2,0.000,ALERT,211.93,297.57,60.022,1544520604,"201051344000853","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1196565.3,1196565.3,101,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520638,2028.00
12/11/2018 04:30,2,0.000,ALERT,211.70,298.47,60.043,1544520604,"201051344001145","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1195594.4,1195594.4,3782,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520640,2029.00
12/11/2018 04:30,2,0.000,ALERT,211.48,298.47,60.022,1544520604,"201051344000438","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1189269.8,1189269.8,3795,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520642,2030.00
12/11/2018 04:30,2,0.000,ALERT,211.03,298.47,60.022,1544520604,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1178067.8,1178067.8,3782,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520644,2031.00
12/11/2018 04:30,2,0.000,ALERT,211.25,297.87,60.017,1544520604,"201051344000983","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196283.5,1196283.5,101,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520646,2032.00
12/11/2018 04:30,2,0.000,ALERT,211.48,297.87,60.022,1544520604,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1186801.0,1186801.0,3852,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520648,2033.00
12/11/2018 04:30,2,0.000,ALERT,211.48,298.77,60.022,1544520604,"201051344001230","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1181376.6,1181376.6,3808,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520649,2034.00
12/11/2018 04:30,2,0.000,ALERT,211.03,298.17,60.022,1544520604,"201051344000646","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1176000.8,1176000.8,3795,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520651,2035.00
12/11/2018 04:30,2,0.000,ALERT,211.70,296.96,60.038,1544520604,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1177713.2,1177713.2,27659,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520653,2036.00
12/11/2018 04:30,2,0.000,ALERT,212.16,297.26,60.012,1544520604,"201051344000633","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1176748.9,1176748.9,27669,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520655,2037.00
12/11/2018 04:30,2,0.000,ALERT,211.03,298.47,60.043,1544520604,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1194398.5,1194398.5,3817,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520657,2038.00
12/11/2018 04:30,2,0.000,ALERT,211.48,296.96,60.022,1544520604,"201051344000648","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1184525.2,1184525.2,27642,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544520659,2039.00
12/11/2018 04:30,2,0.000,ALERT,211.70,297.57,60.022,1544520604,"201051344000645","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1188763.9,1188763.9,27657,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544520660,2040.00
12/11/2018 04:45,2,0.000,ALERT,211.70,298.77,60.012,1544521504,"201051344000579","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1205607.8,1205607.8,103,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521507,2041.00
12/11/2018 04:45,2,0.000,ALERT,211.25,297.57,60.001,1544521504,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3843,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521509,2042.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.47,60.006,1544521504,"201051344001093","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1182840.8,1182840.8,3847,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521511,2043.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.17,60.012,1544521504,"201051344000458","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1191942.8,1191942.8,103,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521512,2044.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.77,60.001,1544521504,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1186993.9,1186993.9,3788,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544521514,2045.00
12/11/2018 04:45,2,0.000,ALERT,211.48,297.87,60.028,1544521504,"201051344000988","174011545737251",0.00,-1.00,0,293.36,299.97,0.0,0.0,0.000,931428.5,931428.5,102,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521516,2046.00
12/11/2018 04:45,2,0.000,ALERT,211.93,299.37,60.049,1544521504,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,1167103.7,1167103.7,3787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544521518,2047.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.77,60.012,1544521504,"201051344000868","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1178789.4,1178789.4,27664,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521520,2048.00
12/11/2018 04:45,2,0.000,ALERT,212.16,298.77,60.012,1544521504,"201051344000576","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1191906.6,1191906.6,129,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521522,2049.00
12/11/2018 04:45,2,0.000,ALERT,211.70,298.17,60.012,1544521504,"201051344001158","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1172509.6,1172509.6,103,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521523,2050.00
12/11/2018 04:45,2,0.000,ALERT,211.70,297.87,59.996,1544521504,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1183995.3,1183995.3,3811,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544521525,2051.00
12/11/2018 04:45,2,0.000,ALERT,211.70,297.87,59.990,1544521504,"201051344000417","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,962334.0,962334.0,3804,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521527,2052.00
12/11/2018 04:45,2,0.000,ALERT,211.93,298.17,60.022,1544521504,"201051344000685","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3789,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521529,2053.00
12/11/2018 04:45,2,0.000,ALERT,211.70,297.57,60.001,1544521504,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1181804.8,1181804.8,3799,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521531,2054.00
