ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 04:45,2,0.000,ALERT,211.25,298.77,60.012,1544521504,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1196688.8,1196688.8,27607,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521533,2055.00
12/11/2018 04:45,2,0.000,ALERT,211.70,298.17,59.996,1544521504,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1181045.1,1181045.1,103,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521534,2056.00
12/11/2018 04:45,2,0.000,ALERT,211.70,298.47,60.059,1544521504,"201051344000585","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1196692.9,1196692.9,3836,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521536,2057.00
12/11/2018 04:45,2,0.000,ALERT,212.16,298.17,60.012,1544521504,"201051344000853","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1196565.3,1196565.3,103,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521538,2058.00
12/11/2018 04:45,2,0.000,ALERT,211.70,298.47,60.043,1544521504,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1195594.4,1195594.4,3784,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544521540,2059.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.17,60.006,1544521504,"201051344000438","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1189269.8,1189269.8,3797,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521542,2060.00
12/11/2018 04:45,2,0.000,ALERT,211.25,298.17,60.006,1544521504,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1178067.8,1178067.8,3784,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521543,2061.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.17,59.964,1544521504,"201051344000983","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1196283.5,1196283.5,103,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521545,2062.00
12/11/2018 04:45,2,0.000,ALERT,211.48,297.87,60.001,1544521504,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1186801.0,1186801.0,3854,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521547,2063.00
12/11/2018 04:45,2,0.000,ALERT,211.48,298.77,60.043,1544521504,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1181376.6,1181376.6,3810,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544521549,2064.00
12/11/2018 04:45,2,0.000,ALERT,211.25,298.17,59.980,1544521504,"201051344000646","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1176000.8,1176000.8,3797,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521551,2065.00
12/11/2018 04:45,2,0.000,ALERT,211.93,297.57,60.017,1544521504,"201051344000867","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1177713.2,1177713.2,27661,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521553,2066.00
12/11/2018 04:45,2,0.000,ALERT,212.38,297.87,60.017,1544521504,"201051344000633","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1176748.9,1176748.9,27671,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521555,2067.00
12/11/2018 04:45,2,0.000,ALERT,211.03,298.17,60.006,1544521504,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1194398.5,1194398.5,3819,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521557,2068.00
12/11/2018 04:45,2,0.000,ALERT,211.70,297.57,60.017,1544521504,"201051344000648","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1184525.2,1184525.2,27644,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521558,2069.00
12/11/2018 04:45,2,0.000,ALERT,211.93,297.87,60.012,1544521504,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1188763.9,1188763.9,27659,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544521560,2070.00
12/11/2018 05:00,2,0.000,ALERT,211.25,298.17,60.017,1544522404,"201051344000579","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1205607.8,1205607.8,105,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522407,2071.00
12/11/2018 05:00,2,0.000,ALERT,211.03,296.96,60.012,1544522404,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3845,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522408,2072.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.57,59.969,1544522404,"201051344001093","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1182840.8,1182840.8,3849,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522410,2073.00
12/11/2018 05:00,2,0.000,ALERT,211.03,297.57,59.969,1544522404,"201051344000458","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1191942.8,1191942.8,105,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522412,2074.00
12/11/2018 05:00,2,0.000,ALERT,211.03,297.87,60.038,1544522404,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1186993.9,1186993.9,3790,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522414,2075.00
12/11/2018 05:00,2,0.000,ALERT,211.03,297.26,59.969,1544522404,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,931428.5,931428.5,104,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522416,2076.00
12/11/2018 05:00,2,0.000,ALERT,211.70,298.47,60.006,1544522404,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1167103.7,1167103.7,3789,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522418,2077.00
12/11/2018 05:00,2,0.000,ALERT,211.25,298.17,60.022,1544522404,"201051344000868","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1178789.4,1178789.4,27666,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522420,2078.00
12/11/2018 05:00,2,0.000,ALERT,211.70,298.17,60.017,1544522404,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1191906.6,1191906.6,131,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522421,2079.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.57,60.017,1544522404,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1172509.6,1172509.6,105,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522423,2080.00
12/11/2018 05:00,2,0.000,ALERT,211.25,296.96,60.012,1544522404,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1183995.3,1183995.3,3813,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522425,2081.00
12/11/2018 05:00,2,0.000,ALERT,211.48,296.96,60.012,1544522404,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,962334.0,962334.0,3806,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522427,2082.00
12/11/2018 05:00,2,0.000,ALERT,211.48,297.57,60.001,1544522404,"201051344000685","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1187918.6,1187918.6,3791,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522429,2083.00
12/11/2018 05:00,2,0.000,ALERT,211.25,296.96,60.006,1544522404,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1181804.8,1181804.8,3801,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522431,2084.00
12/11/2018 05:00,2,0.000,ALERT,211.03,298.17,60.022,1544522404,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1196688.8,1196688.8,27609,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522433,2085.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.57,60.012,1544522404,"201051344000469","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1181045.1,1181045.1,105,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522434,2086.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.87,60.001,1544522404,"201051344000585","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1196692.9,1196692.9,3838,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522436,2087.00
12/11/2018 05:00,2,0.000,ALERT,211.93,297.57,60.017,1544522404,"201051344000853","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1196565.3,1196565.3,105,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522438,2088.00
12/11/2018 05:00,2,0.000,ALERT,211.48,297.87,60.006,1544522404,"201051344001145","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1195594.4,1195594.4,3786,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522440,2089.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.57,60.001,1544522404,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1189269.8,1189269.8,3799,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522442,2090.00
12/11/2018 05:00,2,0.000,ALERT,210.80,297.57,59.964,1544522404,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1178067.8,1178067.8,3786,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522444,2091.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.87,60.017,1544522404,"201051344000983","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196283.5,1196283.5,105,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522446,2092.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.26,60.006,1544522404,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1186801.0,1186801.0,3856,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522447,2093.00
12/11/2018 05:00,2,0.000,ALERT,211.25,297.87,60.033,1544522404,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1181376.6,1181376.6,3812,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522449,2094.00
12/11/2018 05:00,2,0.000,ALERT,210.80,297.57,60.012,1544522404,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1176000.8,1176000.8,3799,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522451,2095.00
12/11/2018 05:00,2,0.000,ALERT,211.48,297.26,60.017,1544522404,"201051344000867","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1177713.2,1177713.2,27663,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522453,2096.00
12/11/2018 05:00,2,0.000,ALERT,211.93,297.26,60.017,1544522404,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1176748.9,1176748.9,27673,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522455,2097.00
12/11/2018 05:00,2,0.000,ALERT,210.80,297.57,59.996,1544522404,"201051344000955","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1194398.5,1194398.5,3821,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544522457,2098.00
12/11/2018 05:00,2,0.000,ALERT,211.48,296.96,60.022,1544522404,"201051344000648","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1184525.2,1184525.2,27646,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522459,2099.00
12/11/2018 05:00,2,0.000,ALERT,211.70,297.57,60.017,1544522404,"201051344000645","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1188763.9,1188763.9,27661,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544522461,2100.00
12/11/2018 05:15,2,0.000,ALERT,211.70,298.47,60.022,1544523304,"201051344000579","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1205607.8,1205607.8,107,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523307,2101.00
12/11/2018 05:15,2,0.000,ALERT,211.25,296.66,60.022,1544523304,"201051344001025","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1190722.6,1190722.6,3847,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523309,2102.00
12/11/2018 05:15,2,0.000,ALERT,211.48,297.57,60.022,1544523304,"201051344001093","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1182840.8,1182840.8,3851,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523311,2103.00
12/11/2018 05:15,2,0.000,ALERT,211.48,297.87,60.022,1544523304,"201051344000458","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1191942.8,1191942.8,107,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523313,2104.00
12/11/2018 05:15,2,0.000,ALERT,211.25,297.57,60.022,1544523304,"201051344000890","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1186993.9,1186993.9,3792,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523314,2105.00
12/11/2018 05:15,2,0.000,ALERT,211.25,297.57,60.022,1544523304,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,931428.5,931428.5,106,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523316,2106.00
12/11/2018 05:15,2,0.000,ALERT,211.70,298.47,60.006,1544523304,"201051344000582","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1167103.7,1167103.7,3791,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523318,2107.00
12/11/2018 05:15,2,0.000,ALERT,211.48,298.47,60.022,1544523304,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1178789.4,1178789.4,27668,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523320,2108.00
12/11/2018 05:15,2,0.000,ALERT,211.93,298.47,60.028,1544523304,"201051344000576","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1191906.6,1191906.6,133,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523322,2109.00
12/11/2018 05:15,2,0.000,ALERT,211.70,297.87,60.028,1544523304,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1172509.6,1172509.6,107,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523324,2110.00
12/11/2018 05:15,2,0.000,ALERT,211.48,296.96,60.028,1544523304,"201051344000917","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1183995.3,1183995.3,3815,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523325,2111.00
12/11/2018 05:15,2,0.000,ALERT,211.48,296.96,60.065,1544523304,"201051344000417","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,962334.0,962334.0,3808,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523327,2112.00
12/11/2018 05:15,2,0.000,ALERT,211.70,297.26,60.028,1544523304,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1187918.6,1187918.6,3793,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523329,2113.00
12/11/2018 05:15,2,0.000,ALERT,211.48,296.66,60.033,1544523304,"201051344000651","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1181804.8,1181804.8,3803,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523331,2114.00
12/11/2018 05:15,2,0.000,ALERT,211.25,298.47,60.028,1544523304,"201051344000594","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1196688.8,1196688.8,27611,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523333,2115.00
12/11/2018 05:15,2,0.000,ALERT,211.70,297.87,60.028,1544523304,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1181045.1,1181045.1,107,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523334,2116.00
12/11/2018 05:15,2,0.000,ALERT,211.48,297.57,60.033,1544523304,"201051344000585","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1196692.9,1196692.9,3840,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523336,2117.00
12/11/2018 05:15,2,0.000,ALERT,212.16,297.57,60.059,1544523304,"201051344000853","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1196565.3,1196565.3,107,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523338,2118.00
12/11/2018 05:15,2,0.000,ALERT,211.70,297.57,60.022,1544523304,"201051344001145","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1195594.4,1195594.4,3788,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523340,2119.00
12/11/2018 05:15,2,0.000,ALERT,211.48,297.26,60.070,1544523304,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1189269.8,1189269.8,3801,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523342,2120.00
12/11/2018 05:15,2,0.000,ALERT,211.03,297.57,60.038,1544523304,"201051344001135","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1178067.8,1178067.8,3788,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523344,2121.00
12/11/2018 05:15,2,0.000,ALERT,211.48,297.87,60.022,1544523304,"201051344000983","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1196283.5,1196283.5,107,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523346,2122.00
12/11/2018 05:15,2,0.000,ALERT,211.48,296.96,60.065,1544523304,"201051344001203","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1186801.0,1186801.0,3858,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523348,2123.00
12/11/2018 05:15,2,0.000,ALERT,211.25,297.87,60.038,1544523304,"201051344001230","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1181376.6,1181376.6,3814,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523350,2124.00
12/11/2018 05:15,2,0.000,ALERT,211.03,297.26,60.012,1544523304,"201051344000646","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1176000.8,1176000.8,3801,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523351,2125.00
12/11/2018 05:15,2,0.000,ALERT,211.93,297.26,59.990,1544523304,"201051344000867","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1177713.2,1177713.2,27665,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523353,2126.00
12/11/2018 05:15,2,0.000,ALERT,212.16,297.57,60.038,1544523304,"201051344000633","174011545737251",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,1176748.9,1176748.9,27675,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523355,2127.00
12/11/2018 05:15,2,0.000,ALERT,211.03,297.57,59.975,1544523304,"201051344000955","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1194398.5,1194398.5,3823,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544523357,2128.00
12/11/2018 05:15,2,0.000,ALERT,211.70,297.26,59.990,1544523304,"201051344000648","174011545737251",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,1184525.2,1184525.2,27648,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523359,2129.00
12/11/2018 05:15,2,0.000,ALERT,211.93,297.57,60.017,1544523304,"201051344000645","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1188763.9,1188763.9,27663,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544523361,2130.00
12/11/2018 05:30,2,0.000,ALERT,210.80,297.57,60.012,1544524204,"201051344000579","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1205607.8,1205607.8,109,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524207,2131.00
12/11/2018 05:30,2,0.000,ALERT,210.35,295.76,60.012,1544524204,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,1190722.6,1190722.6,3849,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524209,2132.00
12/11/2018 05:30,2,0.000,ALERT,210.57,296.66,60.017,1544524204,"201051344001093","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1182840.8,1182840.8,3853,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524211,2133.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.96,60.022,1544524204,"201051344000458","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1191942.8,1191942.8,109,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524212,2134.00
12/11/2018 05:30,2,0.000,ALERT,210.57,296.96,60.012,1544524204,"201051344000890","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1186993.9,1186993.9,3794,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524214,2135.00
12/11/2018 05:30,2,0.000,ALERT,210.57,296.96,59.980,1544524204,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.37,0.0,0.0,0.000,931428.5,931428.5,108,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524216,2136.00
12/11/2018 05:30,2,0.000,ALERT,211.03,297.57,60.012,1544524204,"201051344000582","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1167103.7,1167103.7,3793,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524218,2137.00
12/11/2018 05:30,2,0.000,ALERT,210.80,297.57,59.975,1544524204,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1178789.4,1178789.4,27670,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524220,2138.00
12/11/2018 05:30,2,0.000,ALERT,211.25,297.57,60.054,1544524204,"201051344000576","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1191906.6,1191906.6,135,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524221,2139.00
12/11/2018 05:30,2,0.000,ALERT,211.03,296.96,60.022,1544524204,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1172509.6,1172509.6,109,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524223,2140.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.06,60.001,1544524204,"201051344000917","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3817,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524225,2141.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.06,60.012,1544524204,"201051344000417","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,962334.0,962334.0,3810,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524227,2142.00
12/11/2018 05:30,2,0.000,ALERT,211.03,296.66,60.049,1544524204,"201051344000685","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1187918.6,1187918.6,3795,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524229,2143.00
12/11/2018 05:30,2,0.000,ALERT,210.80,295.76,60.033,1544524204,"201051344000651","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1181804.8,1181804.8,3805,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524231,2144.00
12/11/2018 05:30,2,0.000,ALERT,210.57,297.57,60.017,1544524204,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1196688.8,1196688.8,27613,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524232,2145.00
12/11/2018 05:30,2,0.000,ALERT,211.03,296.96,60.022,1544524204,"201051344000469","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1181045.1,1181045.1,109,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524234,2146.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.66,60.017,1544524204,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1196692.9,1196692.9,3842,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524236,2147.00
12/11/2018 05:30,2,0.000,ALERT,211.48,296.96,59.985,1544524204,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1196565.3,1196565.3,109,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524238,2148.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.66,60.054,1544524204,"201051344001145","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1195594.4,1195594.4,3790,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524240,2149.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.66,60.054,1544524204,"201051344000438","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1189269.8,1189269.8,3803,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524242,2150.00
12/11/2018 05:30,2,0.000,ALERT,210.35,296.66,60.028,1544524204,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1178067.8,1178067.8,3790,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524244,2151.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.96,60.017,1544524204,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1196283.5,1196283.5,109,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524245,2152.00
12/11/2018 05:30,2,0.000,ALERT,210.80,296.36,60.012,1544524204,"201051344001203","174011545737251",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,1186801.0,1186801.0,3860,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524247,2153.00
12/11/2018 05:30,2,0.000,ALERT,210.57,296.96,59.975,1544524204,"201051344001230","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1181376.6,1181376.6,3816,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524249,2154.00
12/11/2018 05:30,2,0.000,ALERT,210.35,296.36,60.033,1544524204,"201051344000646","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1176000.8,1176000.8,3803,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524251,2155.00
12/11/2018 05:30,2,0.000,ALERT,211.03,296.36,60.017,1544524204,"201051344000867","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1177713.2,1177713.2,27667,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524253,2156.00
12/11/2018 05:30,2,0.000,ALERT,211.48,296.66,60.017,1544524204,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,1176748.9,1176748.9,27677,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524255,2157.00
12/11/2018 05:30,2,0.000,ALERT,210.35,296.66,60.017,1544524204,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1194398.5,1194398.5,3825,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524256,2158.00
12/11/2018 05:30,2,0.000,ALERT,211.03,296.36,60.017,1544524204,"201051344000648","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1184525.2,1184525.2,27650,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544524258,2159.00
12/11/2018 05:30,2,0.000,ALERT,211.25,296.96,60.017,1544524204,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1188763.9,1188763.9,27665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544524260,2160.00
12/11/2018 05:45,2,0.000,ALERT,210.57,297.26,60.012,1544525104,"201051344000579","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1205607.8,1205607.8,111,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525107,2161.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.06,60.006,1544525104,"201051344001025","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1190722.6,1190722.6,3851,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525109,2162.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.66,60.022,1544525104,"201051344001093","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,1182840.8,1182840.8,3855,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525110,2163.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.96,60.049,1544525104,"201051344000458","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1191942.8,1191942.8,111,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525112,2164.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.96,60.049,1544525104,"201051344000890","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1186993.9,1186993.9,3796,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525114,2165.00
12/11/2018 05:45,2,0.000,ALERT,210.35,296.66,59.980,1544525104,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.77,0.0,0.0,0.000,931428.5,931428.5,110,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525116,2166.00
12/11/2018 05:45,2,0.000,ALERT,211.25,297.57,60.006,1544525104,"201051344000582","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1167103.7,1167103.7,3795,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525118,2167.00
12/11/2018 05:45,2,0.000,ALERT,210.57,297.26,59.996,1544525104,"201051344000868","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1178789.4,1178789.4,27672,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525119,2168.00
12/11/2018 05:45,2,0.000,ALERT,211.03,297.57,60.043,1544525104,"201051344000576","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1191906.6,1191906.6,137,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525121,2169.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.66,60.006,1544525104,"201051344001158","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1172509.6,1172509.6,111,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525123,2170.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.36,60.006,1544525104,"201051344000917","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1183995.3,1183995.3,3819,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525125,2171.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.06,60.006,1544525104,"201051344000417","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,962334.0,962334.0,3812,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525127,2172.00
12/11/2018 05:45,2,0.000,ALERT,211.03,296.66,60.001,1544525104,"201051344000685","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1187918.6,1187918.6,3797,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544525129,2173.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.06,60.006,1544525104,"201051344000651","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1181804.8,1181804.8,3807,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544525130,2174.00
12/11/2018 05:45,2,0.000,ALERT,210.35,297.57,60.006,1544525104,"201051344000594","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1196688.8,1196688.8,27615,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525132,2175.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.66,59.959,1544525104,"201051344000469","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1181045.1,1181045.1,111,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525134,2176.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.96,60.006,1544525104,"201051344000585","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1196692.9,1196692.9,3844,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544525136,2177.00
12/11/2018 05:45,2,0.000,ALERT,211.25,296.66,60.033,1544525104,"201051344000853","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1196565.3,1196565.3,111,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525138,2178.00
12/11/2018 05:45,2,0.000,ALERT,211.03,296.96,60.012,1544525104,"201051344001145","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1195594.4,1195594.4,3792,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544525140,2179.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.66,60.006,1544525104,"201051344000438","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1189269.8,1189269.8,3805,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525141,2180.00
12/11/2018 05:45,2,0.000,ALERT,210.35,296.66,60.006,1544525104,"201051344001135","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1178067.8,1178067.8,3792,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525143,2181.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.96,60.006,1544525104,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1196283.5,1196283.5,111,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525145,2182.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.36,59.996,1544525104,"201051344001203","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,1186801.0,1186801.0,3862,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525147,2183.00
12/11/2018 05:45,2,0.000,ALERT,210.57,296.96,60.001,1544525104,"201051344001230","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1181376.6,1181376.6,3818,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525149,2184.00
12/11/2018 05:45,2,0.000,ALERT,210.35,296.66,60.001,1544525104,"201051344000646","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1176000.8,1176000.8,3805,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525151,2185.00
12/11/2018 05:45,2,0.000,ALERT,211.48,297.57,60.038,1544525104,"201051344000867","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1177713.2,1177713.2,27669,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544525153,2186.00
12/11/2018 05:45,2,0.000,ALERT,211.25,296.66,60.006,1544525104,"201051344000633","174011545737251",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,1176748.9,1176748.9,27679,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525154,2187.00
12/11/2018 05:45,2,0.000,ALERT,210.35,296.66,60.006,1544525104,"201051344000955","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1194398.5,1194398.5,3827,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525156,2188.00
12/11/2018 05:45,2,0.000,ALERT,210.80,296.06,60.017,1544525104,"201051344000648","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1184525.2,1184525.2,27652,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544525158,2189.00
12/11/2018 05:45,2,0.000,ALERT,211.03,296.96,60.012,1544525104,"201051344000645","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1188763.9,1188763.9,27667,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544525160,2190.00
12/11/2018 06:00,2,0.000,ALERT,210.57,297.26,60.028,1544526004,"201051344000579","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1205607.8,1205607.8,113,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526007,2191.00
12/11/2018 06:00,2,0.000,ALERT,210.35,295.46,60.043,1544526004,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1190722.6,1190722.6,3853,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526009,2192.00
12/11/2018 06:00,2,0.000,ALERT,210.35,296.36,60.043,1544526004,"201051344001093","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1182840.8,1182840.8,3857,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526011,2193.00
12/11/2018 06:00,2,0.000,ALERT,210.35,296.66,60.043,1544526004,"201051344000458","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1191942.8,1191942.8,113,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526013,2194.00
12/11/2018 06:00,2,0.000,ALERT,210.35,296.66,60.065,1544526004,"201051344000890","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1186993.9,1186993.9,3798,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526014,2195.00
12/11/2018 06:00,2,0.000,ALERT,210.35,296.36,60.012,1544526004,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,931428.5,931428.5,112,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526016,2196.00
12/11/2018 06:00,2,0.000,ALERT,211.03,297.57,60.038,1544526004,"201051344000582","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,1167103.7,1167103.7,3797,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526018,2197.00
12/11/2018 06:00,2,0.000,ALERT,210.57,297.26,60.070,1544526004,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1178789.4,1178789.4,27674,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526020,2198.00
12/11/2018 06:00,2,0.000,ALERT,211.03,297.26,60.054,1544526004,"201051344000576","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1191906.6,1191906.6,139,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526022,2199.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.66,60.043,1544526004,"201051344001158","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1172509.6,1172509.6,113,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526024,2200.00
