ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 06:00,2,0.000,ALERT,210.57,296.06,60.043,1544526004,"201051344000917","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1183995.3,1183995.3,3821,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526025,2201.00
12/11/2018 06:00,2,0.000,ALERT,210.57,295.76,60.043,1544526004,"201051344000417","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,962334.0,962334.0,3814,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526027,2202.00
12/11/2018 06:00,2,0.000,ALERT,210.80,296.36,60.038,1544526004,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1187918.6,1187918.6,3799,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526029,2203.00
12/11/2018 06:00,2,0.000,ALERT,210.57,295.76,60.070,1544526004,"201051344000651","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1181804.8,1181804.8,3809,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526031,2204.00
12/11/2018 06:00,2,0.000,ALERT,210.12,297.26,60.038,1544526004,"201051344000594","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1196688.8,1196688.8,27617,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526033,2205.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.66,60.049,1544526004,"201051344000469","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1181045.1,1181045.1,113,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526034,2206.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.66,60.043,1544526004,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1196692.9,1196692.9,3846,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526036,2207.00
12/11/2018 06:00,2,0.000,ALERT,211.03,296.66,60.043,1544526004,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1196565.3,1196565.3,113,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526038,2208.00
12/11/2018 06:00,2,0.000,ALERT,210.80,296.66,60.043,1544526004,"201051344001145","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1195594.4,1195594.4,3794,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526040,2209.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.36,60.043,1544526004,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1189269.8,1189269.8,3807,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526042,2210.00
12/11/2018 06:00,2,0.000,ALERT,210.12,296.36,60.033,1544526004,"201051344001135","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1178067.8,1178067.8,3794,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526044,2211.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.96,60.001,1544526004,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1196283.5,1196283.5,113,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526046,2212.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.06,60.043,1544526004,"201051344001203","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1186801.0,1186801.0,3864,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526047,2213.00
12/11/2018 06:00,2,0.000,ALERT,210.35,296.96,60.043,1544526004,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1181376.6,1181376.6,3820,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526049,2214.00
12/11/2018 06:00,2,0.000,ALERT,210.12,296.06,60.038,1544526004,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1176000.8,1176000.8,3807,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526051,2215.00
12/11/2018 06:00,2,0.000,ALERT,210.80,296.36,60.043,1544526004,"201051344000867","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1177713.2,1177713.2,27671,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526053,2216.00
12/11/2018 06:00,2,0.000,ALERT,211.25,296.36,60.038,1544526004,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,1176748.9,1176748.9,27681,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526055,2217.00
12/11/2018 06:00,2,0.000,ALERT,210.12,296.36,60.038,1544526004,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1194398.5,1194398.5,3829,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526057,2218.00
12/11/2018 06:00,2,0.000,ALERT,210.57,296.06,60.043,1544526004,"201051344000648","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1184525.2,1184525.2,27654,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526058,2219.00
12/11/2018 06:00,2,0.000,ALERT,211.03,296.66,60.038,1544526004,"201051344000645","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1188763.9,1188763.9,27669,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526060,2220.00
12/11/2018 06:15,2,0.000,ALERT,211.25,298.47,60.006,1544526904,"201051344000579","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1205607.8,1205607.8,115,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526907,2221.00
12/11/2018 06:15,2,0.000,ALERT,210.57,295.76,59.996,1544526904,"201051344001025","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1190722.6,1190722.6,3855,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526908,2222.00
12/11/2018 06:15,2,0.000,ALERT,210.80,296.36,60.006,1544526904,"201051344001093","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1182840.8,1182840.8,3859,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526910,2223.00
12/11/2018 06:15,2,0.000,ALERT,211.03,298.17,60.006,1544526904,"201051344000458","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1191942.8,1191942.8,115,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526912,2224.00
12/11/2018 06:15,2,0.000,ALERT,210.57,296.66,59.996,1544526904,"201051344000890","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1186993.9,1186993.9,3800,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526914,2225.00
12/11/2018 06:15,2,0.000,ALERT,211.03,297.87,59.975,1544526904,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,931428.5,931428.5,114,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526916,2226.00
12/11/2018 06:15,2,0.000,ALERT,211.25,297.26,60.001,1544526904,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1167103.7,1167103.7,3799,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526918,2227.00
12/11/2018 06:15,2,0.000,ALERT,211.25,298.47,60.012,1544526904,"201051344000868","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1178789.4,1178789.4,27676,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526920,2228.00
12/11/2018 06:15,2,0.000,ALERT,211.70,298.47,60.012,1544526904,"201051344000576","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1191906.6,1191906.6,141,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526921,2229.00
12/11/2018 06:15,2,0.000,ALERT,211.25,297.87,60.001,1544526904,"201051344001158","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1172509.6,1172509.6,115,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526923,2230.00
12/11/2018 06:15,2,0.000,ALERT,210.80,296.06,60.001,1544526904,"201051344000917","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3823,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526925,2231.00
12/11/2018 06:15,2,0.000,ALERT,211.03,295.76,60.001,1544526904,"201051344000417","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,962334.0,962334.0,3816,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526927,2232.00
12/11/2018 06:15,2,0.000,ALERT,211.03,296.36,60.006,1544526904,"201051344000685","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1187918.6,1187918.6,3801,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526929,2233.00
12/11/2018 06:15,2,0.000,ALERT,210.80,295.76,59.996,1544526904,"201051344000651","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1181804.8,1181804.8,3811,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526930,2234.00
12/11/2018 06:15,2,0.000,ALERT,210.80,298.47,59.975,1544526904,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1196688.8,1196688.8,27619,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526932,2235.00
12/11/2018 06:15,2,0.000,ALERT,211.25,297.87,60.001,1544526904,"201051344000469","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1181045.1,1181045.1,115,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526934,2236.00
12/11/2018 06:15,2,0.000,ALERT,210.80,296.66,60.001,1544526904,"201051344000585","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1196692.9,1196692.9,3848,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526936,2237.00
12/11/2018 06:15,2,0.000,ALERT,211.70,297.87,60.001,1544526904,"201051344000853","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1196565.3,1196565.3,115,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526938,2238.00
12/11/2018 06:15,2,0.000,ALERT,211.03,296.66,60.006,1544526904,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1195594.4,1195594.4,3796,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526940,2239.00
12/11/2018 06:15,2,0.000,ALERT,210.80,296.36,59.953,1544526904,"201051344000438","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1189269.8,1189269.8,3809,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526941,2240.00
12/11/2018 06:15,2,0.000,ALERT,210.35,296.36,60.001,1544526904,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1178067.8,1178067.8,3796,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526943,2241.00
12/11/2018 06:15,2,0.000,ALERT,211.03,298.17,60.001,1544526904,"201051344000983","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1196283.5,1196283.5,115,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526945,2242.00
12/11/2018 06:15,2,0.000,ALERT,210.80,296.06,60.012,1544526904,"201051344001203","174011545737251",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,1186801.0,1186801.0,3866,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544526947,2243.00
12/11/2018 06:15,2,0.000,ALERT,210.57,296.66,60.001,1544526904,"201051344001230","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1181376.6,1181376.6,3822,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526949,2244.00
12/11/2018 06:15,2,0.000,ALERT,210.35,296.36,60.001,1544526904,"201051344000646","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,1176000.8,1176000.8,3809,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526951,2245.00
12/11/2018 06:15,2,0.000,ALERT,211.48,297.26,60.006,1544526904,"201051344000867","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1177713.2,1177713.2,27673,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526952,2246.00
12/11/2018 06:15,2,0.000,ALERT,211.93,297.57,60.001,1544526904,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1176748.9,1176748.9,27683,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526954,2247.00
12/11/2018 06:15,2,0.000,ALERT,210.35,296.36,60.001,1544526904,"201051344000955","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1194398.5,1194398.5,3831,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526956,2248.00
12/11/2018 06:15,2,0.000,ALERT,211.25,297.26,59.996,1544526904,"201051344000648","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1184525.2,1184525.2,27656,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526958,2249.00
12/11/2018 06:15,2,0.000,ALERT,211.70,297.87,60.001,1544526904,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1188763.9,1188763.9,27671,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544526960,2250.00
12/11/2018 06:30,2,0.000,ALERT,210.80,297.87,60.001,1544527804,"201051344000579","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1205607.8,1205607.8,117,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544527807,2251.00
12/11/2018 06:30,2,0.000,ALERT,210.80,296.36,59.990,1544527804,"201051344001025","174011545737251",0.00,-2.50,0,293.66,301.17,0.0,0.0,0.000,1190722.6,1190722.6,3857,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544527809,2252.00
12/11/2018 06:30,2,0.000,ALERT,211.03,296.96,60.012,1544527804,"201051344001093","174011545737251",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,1182840.8,1182840.8,3861,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527811,2253.00
12/11/2018 06:30,2,0.000,ALERT,210.80,297.26,60.006,1544527804,"201051344000458","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1191942.8,1191942.8,117,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544527812,2254.00
12/11/2018 06:30,2,0.000,ALERT,210.80,297.26,60.001,1544527804,"201051344000890","174011545737251",0.00,-1.00,0,294.86,301.77,0.0,0.0,0.000,1186993.9,1186993.9,3802,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544527814,2255.00
12/11/2018 06:30,2,0.000,ALERT,210.57,297.26,60.006,1544527804,"201051344000988","174011545737251",0.00,-1.50,0,292.76,299.37,0.0,0.0,0.000,931428.5,931428.5,116,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527816,2256.00
12/11/2018 06:30,2,0.000,ALERT,211.48,297.87,60.001,1544527804,"201051344000582","174011545737251",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,1167103.7,1167103.7,3801,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527818,2257.00
12/11/2018 06:30,2,0.000,ALERT,210.80,297.87,60.012,1544527804,"201051344000868","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1178789.4,1178789.4,27678,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527820,2258.00
12/11/2018 06:30,2,0.000,ALERT,211.25,297.87,60.043,1544527804,"201051344000576","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1191906.6,1191906.6,143,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527822,2259.00
12/11/2018 06:30,2,0.000,ALERT,211.03,297.26,60.006,1544527804,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1172509.6,1172509.6,117,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544527824,2260.00
12/11/2018 06:30,2,0.000,ALERT,211.25,296.66,60.001,1544527804,"201051344000917","174011545737251",0.00,-0.50,0,292.76,299.67,0.0,0.0,0.000,1183995.3,1183995.3,3825,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527826,2261.00
12/11/2018 06:30,2,0.000,ALERT,211.25,296.36,60.022,1544527804,"201051344000417","174011545737251",0.00,-2.00,0,293.66,300.27,0.0,0.0,0.000,962334.0,962334.0,3818,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527827,2262.00
12/11/2018 06:30,2,0.000,ALERT,211.25,296.96,60.001,1544527804,"201051344000685","174011545737251",0.00,-1.50,0,294.26,300.87,0.0,0.0,0.000,1187918.6,1187918.6,3803,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527829,2263.00
12/11/2018 06:30,2,0.000,ALERT,211.03,296.36,59.959,1544527804,"201051344000651","174011545737251",0.00,-3.00,0,293.66,300.27,0.0,0.0,0.000,1181804.8,1181804.8,3813,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527831,2264.00
12/11/2018 06:30,2,0.000,ALERT,210.57,297.87,60.001,1544527804,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1196688.8,1196688.8,27621,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527833,2265.00
12/11/2018 06:30,2,0.000,ALERT,211.03,297.26,60.001,1544527804,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1181045.1,1181045.1,117,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527835,2266.00
12/11/2018 06:30,2,0.000,ALERT,211.03,297.26,59.985,1544527804,"201051344000585","174011545737251",0.00,-1.50,0,293.66,300.27,0.0,0.0,0.000,1196692.9,1196692.9,3850,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527836,2267.00
12/11/2018 06:30,2,0.000,ALERT,211.25,297.26,59.964,1544527804,"201051344000853","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1196565.3,1196565.3,117,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527838,2268.00
12/11/2018 06:30,2,0.000,ALERT,211.25,297.26,60.043,1544527804,"201051344001145","174011545737251",0.00,-2.00,0,294.56,301.77,0.0,0.0,0.000,1195594.4,1195594.4,3798,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527840,2269.00
12/11/2018 06:30,2,0.000,ALERT,211.03,296.96,60.001,1544527804,"201051344000438","174011545737251",0.00,-2.00,0,294.26,301.17,0.0,0.0,0.000,1189269.8,1189269.8,3811,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527842,2270.00
12/11/2018 06:30,2,0.000,ALERT,210.57,296.96,59.990,1544527804,"201051344001135","174011545737251",0.00,-2.00,0,294.26,301.17,0.0,0.0,0.000,1178067.8,1178067.8,3798,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527844,2271.00
12/11/2018 06:30,2,0.000,ALERT,210.80,297.26,60.006,1544527804,"201051344000983","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1196283.5,1196283.5,117,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527846,2272.00
12/11/2018 06:30,2,0.000,ALERT,211.03,296.66,60.006,1544527804,"201051344001203","174011545737251",0.00,-2.00,0,293.96,302.07,0.0,0.0,0.000,1186801.0,1186801.0,3868,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527848,2273.00
12/11/2018 06:30,2,0.000,ALERT,211.03,297.26,60.001,1544527804,"201051344001230","174011545737251",0.00,-1.50,0,294.56,301.17,0.0,0.0,0.000,1181376.6,1181376.6,3824,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527850,2274.00
12/11/2018 06:30,2,0.000,ALERT,210.57,296.96,60.001,1544527804,"201051344000646","174011545737251",0.00,-2.00,0,293.66,300.27,0.0,0.0,0.000,1176000.8,1176000.8,3811,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527852,2275.00
12/11/2018 06:30,2,0.000,ALERT,211.03,296.66,60.006,1544527804,"201051344000867","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1177713.2,1177713.2,27675,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527853,2276.00
12/11/2018 06:30,2,0.000,ALERT,211.48,296.96,60.001,1544527804,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,1176748.9,1176748.9,27685,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527855,2277.00
12/11/2018 06:30,2,0.000,ALERT,210.57,296.96,59.996,1544527804,"201051344000955","174011545737251",0.00,-1.50,0,294.26,300.57,0.0,0.0,0.000,1194398.5,1194398.5,3833,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527857,2278.00
12/11/2018 06:30,2,0.000,ALERT,211.03,296.66,60.001,1544527804,"201051344000648","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1184525.2,1184525.2,27658,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544527859,2279.00
12/11/2018 06:30,2,0.000,ALERT,211.25,297.26,60.001,1544527804,"201051344000645","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1188763.9,1188763.9,27673,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544527861,2280.00
12/11/2018 06:45,2,0.000,ALERT,211.03,297.87,60.028,1544528705,"201051344000579","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1205607.8,1205607.8,119,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528707,2281.00
12/11/2018 06:45,2,0.000,ALERT,211.03,296.66,60.022,1544528705,"201051344001025","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1190722.6,1190722.6,3859,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528709,2282.00
12/11/2018 06:45,2,0.000,ALERT,211.25,297.26,60.022,1544528705,"201051344001093","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1182840.8,1182840.8,3863,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528711,2283.00
12/11/2018 06:45,2,0.000,ALERT,210.80,297.26,60.028,1544528705,"201051344000458","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1191942.8,1191942.8,119,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528713,2284.00
12/11/2018 06:45,2,0.000,ALERT,211.03,297.87,60.022,1544528705,"201051344000890","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1186993.9,1186993.9,3804,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528715,2285.00
12/11/2018 06:45,2,0.000,ALERT,210.80,296.96,60.028,1544528705,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,931428.5,931428.5,118,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528717,2286.00
12/11/2018 06:45,2,0.000,ALERT,211.70,298.47,60.059,1544528705,"201051344000582","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1167103.7,1167103.7,3803,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528718,2287.00
12/11/2018 06:45,2,0.000,ALERT,211.03,297.87,60.022,1544528705,"201051344000868","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1178789.4,1178789.4,27680,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528720,2288.00
12/11/2018 06:45,2,0.000,ALERT,211.48,297.57,60.022,1544528705,"201051344000576","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1191906.6,1191906.6,145,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528722,2289.00
12/11/2018 06:45,2,0.000,ALERT,211.03,296.96,60.033,1544528705,"201051344001158","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1172509.6,1172509.6,119,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528724,2290.00
12/11/2018 06:45,2,0.000,ALERT,211.48,296.96,60.049,1544528705,"201051344000917","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3827,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528726,2291.00
12/11/2018 06:45,2,0.000,ALERT,211.48,296.96,60.028,1544528705,"201051344000417","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,962334.0,962334.0,3820,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528728,2292.00
12/11/2018 06:45,2,0.000,ALERT,211.48,297.26,60.028,1544528705,"201051344000685","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1187918.6,1187918.6,3805,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528729,2293.00
12/11/2018 06:45,2,0.000,ALERT,211.25,296.66,60.028,1544528705,"201051344000651","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1181804.8,1181804.8,3815,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528731,2294.00
12/11/2018 06:45,2,0.000,ALERT,210.57,297.57,60.017,1544528705,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1196688.8,1196688.8,27623,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528733,2295.00
12/11/2018 06:45,2,0.000,ALERT,211.03,296.96,60.022,1544528705,"201051344000469","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1181045.1,1181045.1,119,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528735,2296.00
12/11/2018 06:45,2,0.000,ALERT,211.48,297.57,60.028,1544528705,"201051344000585","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1196692.9,1196692.9,3852,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528737,2297.00
12/11/2018 06:45,2,0.000,ALERT,211.48,296.96,60.022,1544528705,"201051344000853","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1196565.3,1196565.3,119,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528739,2298.00
12/11/2018 06:45,2,0.000,ALERT,211.48,297.57,60.028,1544528705,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1195594.4,1195594.4,3800,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528741,2299.00
12/11/2018 06:45,2,0.000,ALERT,211.25,297.26,60.028,1544528705,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1189269.8,1189269.8,3813,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528742,2300.00
12/11/2018 06:45,2,0.000,ALERT,210.80,297.26,60.012,1544528705,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1178067.8,1178067.8,3800,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528744,2301.00
12/11/2018 06:45,2,0.000,ALERT,210.80,297.26,60.059,1544528705,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1196283.5,1196283.5,119,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528746,2302.00
12/11/2018 06:45,2,0.000,ALERT,211.25,296.96,60.028,1544528705,"201051344001203","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,1186801.0,1186801.0,3870,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528748,2303.00
12/11/2018 06:45,2,0.000,ALERT,211.25,297.87,60.059,1544528705,"201051344001230","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1181376.6,1181376.6,3826,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528750,2304.00
12/11/2018 06:45,2,0.000,ALERT,210.80,297.26,60.022,1544528705,"201051344000646","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1176000.8,1176000.8,3813,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528752,2305.00
12/11/2018 06:45,2,0.000,ALERT,211.25,296.66,59.980,1544528705,"201051344000867","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1177713.2,1177713.2,27677,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528753,2306.00
12/11/2018 06:45,2,0.000,ALERT,211.70,296.96,60.043,1544528705,"201051344000633","174011545737251",0.00,-2.00,0,293.06,298.47,0.0,0.0,0.000,1176748.9,1176748.9,27687,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528755,2307.00
12/11/2018 06:45,2,0.000,ALERT,210.80,297.57,60.028,1544528705,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1194398.5,1194398.5,3835,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528757,2308.00
12/11/2018 06:45,2,0.000,ALERT,211.03,296.36,60.038,1544528705,"201051344000648","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1184525.2,1184525.2,27660,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544528759,2309.00
12/11/2018 06:45,2,0.000,ALERT,211.48,296.96,60.017,1544528705,"201051344000645","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1188763.9,1188763.9,27675,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544528761,2310.00
12/11/2018 07:00,2,0.000,ALERT,210.57,297.26,60.022,1544529604,"201051344000579","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1205607.8,1205607.8,121,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529607,2311.00
12/11/2018 07:00,2,0.000,ALERT,210.57,295.76,59.996,1544529604,"201051344001025","174011545737251",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,1190722.6,1190722.6,3861,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529609,2312.00
12/11/2018 07:00,2,0.000,ALERT,210.80,296.66,60.054,1544529604,"201051344001093","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1182840.8,1182840.8,3865,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529611,2313.00
12/11/2018 07:00,2,0.000,ALERT,210.35,296.66,60.012,1544529604,"201051344000458","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1191942.8,1191942.8,121,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529613,2314.00
12/11/2018 07:00,2,0.000,ALERT,210.80,296.96,59.980,1544529604,"201051344000890","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1186993.9,1186993.9,3806,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529614,2315.00
12/11/2018 07:00,2,0.000,ALERT,210.35,296.36,60.017,1544529604,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.47,0.0,0.0,0.000,931428.5,931428.5,120,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529616,2316.00
12/11/2018 07:00,2,0.000,ALERT,211.25,297.57,60.012,1544529604,"201051344000582","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1167103.7,1167103.7,3805,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529618,2317.00
12/11/2018 07:00,2,0.000,ALERT,210.57,297.26,60.022,1544529604,"201051344000868","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1178789.4,1178789.4,27682,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529620,2318.00
12/11/2018 07:00,2,0.000,ALERT,211.03,297.26,60.022,1544529604,"201051344000576","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1191906.6,1191906.6,147,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529622,2319.00
12/11/2018 07:00,2,0.000,ALERT,210.57,296.36,60.043,1544529604,"201051344001158","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1172509.6,1172509.6,121,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529624,2320.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.06,59.975,1544529604,"201051344000917","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3829,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529625,2321.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.06,60.022,1544529604,"201051344000417","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,962334.0,962334.0,3822,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529627,2322.00
12/11/2018 07:00,2,0.000,ALERT,211.25,296.36,60.022,1544529604,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1187918.6,1187918.6,3807,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529629,2323.00
12/11/2018 07:00,2,0.000,ALERT,211.03,295.76,60.012,1544529604,"201051344000651","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1181804.8,1181804.8,3817,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529631,2324.00
12/11/2018 07:00,2,0.000,ALERT,210.35,297.26,60.022,1544529604,"201051344000594","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1196688.8,1196688.8,27625,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529633,2325.00
12/11/2018 07:00,2,0.000,ALERT,210.57,296.66,60.028,1544529604,"201051344000469","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1181045.1,1181045.1,121,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529635,2326.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.66,60.022,1544529604,"201051344000585","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1196692.9,1196692.9,3854,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529636,2327.00
12/11/2018 07:00,2,0.000,ALERT,211.25,296.66,60.022,1544529604,"201051344000853","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1196565.3,1196565.3,121,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529638,2328.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.96,59.980,1544529604,"201051344001145","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1195594.4,1195594.4,3802,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529640,2329.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.66,60.022,1544529604,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1189269.8,1189269.8,3815,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529642,2330.00
12/11/2018 07:00,2,0.000,ALERT,210.57,296.66,60.022,1544529604,"201051344001135","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1178067.8,1178067.8,3802,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529644,2331.00
12/11/2018 07:00,2,0.000,ALERT,210.57,296.66,60.022,1544529604,"201051344000983","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1196283.5,1196283.5,121,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529646,2332.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.06,59.996,1544529604,"201051344001203","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1186801.0,1186801.0,3872,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529648,2333.00
12/11/2018 07:00,2,0.000,ALERT,210.80,296.96,60.022,1544529604,"201051344001230","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1181376.6,1181376.6,3828,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529649,2334.00
12/11/2018 07:00,2,0.000,ALERT,210.57,296.36,60.022,1544529604,"201051344000646","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1176000.8,1176000.8,3815,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529651,2335.00
12/11/2018 07:00,2,0.000,ALERT,210.80,296.06,60.038,1544529604,"201051344000867","174011545737251",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,1177713.2,1177713.2,27679,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529653,2336.00
12/11/2018 07:00,2,0.000,ALERT,211.25,296.36,59.985,1544529604,"201051344000633","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1176748.9,1176748.9,27689,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529655,2337.00
12/11/2018 07:00,2,0.000,ALERT,210.35,296.66,60.017,1544529604,"201051344000955","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1194398.5,1194398.5,3837,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529657,2338.00
12/11/2018 07:00,2,0.000,ALERT,210.57,295.76,60.059,1544529604,"201051344000648","174011545737251",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,1184525.2,1184525.2,27662,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544529659,2339.00
12/11/2018 07:00,2,0.000,ALERT,211.03,296.66,60.022,1544529604,"201051344000645","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1188763.9,1188763.9,27677,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544529660,2340.00
12/11/2018 07:15,2,0.000,ALERT,211.03,297.57,60.038,1544530504,"201051344000579","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1205607.8,1205607.8,123,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530507,2341.00
12/11/2018 07:15,2,0.000,ALERT,210.80,296.06,60.012,1544530504,"201051344001025","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1190722.6,1190722.6,3863,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530509,2342.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.66,60.006,1544530504,"201051344001093","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1182840.8,1182840.8,3867,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530511,2343.00
12/11/2018 07:15,2,0.000,ALERT,210.80,296.96,60.001,1544530504,"201051344000458","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1191942.8,1191942.8,123,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530513,2344.00
12/11/2018 07:15,2,0.000,ALERT,210.80,296.96,60.006,1544530504,"201051344000890","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1186993.9,1186993.9,3808,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530514,2345.00
