ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 07:15,2,0.000,ALERT,210.80,296.66,60.006,1544530504,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.17,0.0,0.0,0.000,931428.5,931428.5,122,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530516,2346.00
12/11/2018 07:15,2,0.000,ALERT,211.48,297.57,60.006,1544530504,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1167103.7,1167103.7,3807,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530518,2347.00
12/11/2018 07:15,2,0.000,ALERT,211.03,297.57,60.006,1544530504,"201051344000868","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1178789.4,1178789.4,27684,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530520,2348.00
12/11/2018 07:15,2,0.000,ALERT,211.48,297.57,60.022,1544530504,"201051344000576","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1191906.6,1191906.6,149,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530522,2349.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.96,59.996,1544530504,"201051344001158","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1172509.6,1172509.6,123,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530523,2350.00
12/11/2018 07:15,2,0.000,ALERT,211.25,296.06,59.985,1544530504,"201051344000917","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3831,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530525,2351.00
12/11/2018 07:15,2,0.000,ALERT,211.25,296.06,60.012,1544530504,"201051344000417","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,962334.0,962334.0,3824,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530527,2352.00
12/11/2018 07:15,2,0.000,ALERT,211.25,296.66,59.990,1544530504,"201051344000685","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1187918.6,1187918.6,3809,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530529,2353.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.06,60.012,1544530504,"201051344000651","174011545737251",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,1181804.8,1181804.8,3819,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530531,2354.00
12/11/2018 07:15,2,0.000,ALERT,210.80,297.57,59.964,1544530504,"201051344000594","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1196688.8,1196688.8,27627,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530532,2355.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.96,60.006,1544530504,"201051344000469","174011545737251",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,1181045.1,1181045.1,123,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530534,2356.00
12/11/2018 07:15,2,0.000,ALERT,211.25,296.96,60.054,1544530504,"201051344000585","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1196692.9,1196692.9,3856,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530536,2357.00
12/11/2018 07:15,2,0.000,ALERT,211.48,296.96,59.980,1544530504,"201051344000853","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1196565.3,1196565.3,123,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530538,2358.00
12/11/2018 07:15,2,0.000,ALERT,211.25,296.96,59.969,1544530504,"201051344001145","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1195594.4,1195594.4,3804,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530540,2359.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.66,60.006,1544530504,"201051344000438","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1189269.8,1189269.8,3817,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530542,2360.00
12/11/2018 07:15,2,0.000,ALERT,210.57,296.66,60.006,1544530504,"201051344001135","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1178067.8,1178067.8,3804,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530543,2361.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.96,59.996,1544530504,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1196283.5,1196283.5,123,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530545,2362.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.36,60.001,1544530504,"201051344001203","174011545737251",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,1186801.0,1186801.0,3874,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530547,2363.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.96,59.985,1544530504,"201051344001230","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1181376.6,1181376.6,3830,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530549,2364.00
12/11/2018 07:15,2,0.000,ALERT,210.57,296.36,60.012,1544530504,"201051344000646","174011545737251",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,1176000.8,1176000.8,3817,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530551,2365.00
12/11/2018 07:15,2,0.000,ALERT,211.25,296.36,60.012,1544530504,"201051344000867","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1177713.2,1177713.2,27681,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530553,2366.00
12/11/2018 07:15,2,0.000,ALERT,211.70,296.66,60.006,1544530504,"201051344000633","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,1176748.9,1176748.9,27691,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530555,2367.00
12/11/2018 07:15,2,0.000,ALERT,210.57,296.66,60.006,1544530504,"201051344000955","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1194398.5,1194398.5,3839,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530556,2368.00
12/11/2018 07:15,2,0.000,ALERT,211.03,296.06,60.006,1544530504,"201051344000648","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1184525.2,1184525.2,27664,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544530558,2369.00
12/11/2018 07:15,2,0.000,ALERT,211.48,296.96,60.006,1544530504,"201051344000645","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1188763.9,1188763.9,27679,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544530560,2370.00
12/11/2018 07:30,2,0.000,ALERT,210.57,297.26,60.065,1544531405,"201051344000579","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1205607.8,1205607.8,125,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531408,2371.00
12/11/2018 07:30,2,0.000,ALERT,209.90,294.26,60.043,1544531405,"201051344001025","174011545737251",0.00,-2.50,0,293.66,298.77,0.0,0.0,0.000,1190722.6,1190722.6,3865,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531410,2372.00
12/11/2018 07:30,2,0.000,ALERT,210.12,294.86,60.028,1544531405,"201051344001093","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1182840.8,1182840.8,3869,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531412,2373.00
12/11/2018 07:30,2,0.000,ALERT,210.57,296.66,60.033,1544531405,"201051344000458","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1191942.8,1191942.8,125,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531414,2374.00
12/11/2018 07:30,2,0.000,ALERT,209.90,295.16,60.033,1544531405,"201051344000890","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1186993.9,1186993.9,3810,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531416,2375.00
12/11/2018 07:30,2,0.000,ALERT,210.35,296.36,60.022,1544531405,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.17,0.0,0.0,0.000,931428.5,931428.5,124,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531418,2376.00
12/11/2018 07:30,2,0.000,ALERT,210.57,296.06,59.975,1544531405,"201051344000582","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1167103.7,1167103.7,3809,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531420,2377.00
12/11/2018 07:30,2,0.000,ALERT,210.57,297.26,60.033,1544531405,"201051344000868","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1178789.4,1178789.4,27686,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531421,2378.00
12/11/2018 07:30,2,0.000,ALERT,211.03,296.96,60.033,1544531405,"201051344000576","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1191906.6,1191906.6,151,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531423,2379.00
12/11/2018 07:30,2,0.000,ALERT,210.80,296.36,60.049,1544531405,"201051344001158","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1172509.6,1172509.6,125,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531425,2380.00
12/11/2018 07:30,2,0.000,ALERT,210.35,294.56,60.070,1544531405,"201051344000917","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1183995.3,1183995.3,3833,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531427,2381.00
12/11/2018 07:30,2,0.000,ALERT,210.35,294.26,60.075,1544531405,"201051344000417","174011545737251",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,962334.0,962334.0,3826,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531429,2382.00
12/11/2018 07:30,2,0.000,ALERT,210.35,294.86,60.022,1544531405,"201051344000685","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1187918.6,1187918.6,3811,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531431,2383.00
12/11/2018 07:30,2,0.000,ALERT,210.12,293.96,60.028,1544531405,"201051344000651","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1181804.8,1181804.8,3821,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531432,2384.00
12/11/2018 07:30,2,0.000,ALERT,210.35,297.26,60.028,1544531405,"201051344000594","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1196688.8,1196688.8,27629,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531434,2385.00
12/11/2018 07:30,2,0.000,ALERT,210.80,296.66,60.033,1544531405,"201051344000469","174011545737251",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,1181045.1,1181045.1,125,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531436,2386.00
12/11/2018 07:30,2,0.000,ALERT,210.12,295.16,60.022,1544531405,"201051344000585","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1196692.9,1196692.9,3858,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531438,2387.00
12/11/2018 07:30,2,0.000,ALERT,211.25,296.36,60.022,1544531405,"201051344000853","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1196565.3,1196565.3,125,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531440,2388.00
12/11/2018 07:30,2,0.000,ALERT,210.35,295.16,59.996,1544531405,"201051344001145","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1195594.4,1195594.4,3806,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531442,2389.00
12/11/2018 07:30,2,0.000,ALERT,210.12,295.16,60.028,1544531405,"201051344000438","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1189269.8,1189269.8,3819,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531443,2390.00
12/11/2018 07:30,2,0.000,ALERT,209.67,294.86,60.022,1544531405,"201051344001135","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1178067.8,1178067.8,3806,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531445,2391.00
12/11/2018 07:30,2,0.000,ALERT,210.57,296.66,60.001,1544531405,"201051344000983","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1196283.5,1196283.5,125,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531447,2392.00
12/11/2018 07:30,2,0.000,ALERT,210.12,294.56,60.065,1544531405,"201051344001203","174011545737251",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,1186801.0,1186801.0,3876,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531449,2393.00
12/11/2018 07:30,2,0.000,ALERT,210.12,295.16,60.028,1544531405,"201051344001230","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1181376.6,1181376.6,3832,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531451,2394.00
12/11/2018 07:30,2,0.000,ALERT,209.67,294.86,60.028,1544531405,"201051344000646","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1176000.8,1176000.8,3819,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531453,2395.00
12/11/2018 07:30,2,0.000,ALERT,211.03,296.06,60.001,1544531405,"201051344000867","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1177713.2,1177713.2,27683,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531455,2396.00
12/11/2018 07:30,2,0.000,ALERT,211.25,296.36,60.033,1544531405,"201051344000633","174011545737251",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,1176748.9,1176748.9,27693,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531457,2397.00
12/11/2018 07:30,2,0.000,ALERT,209.67,294.86,60.022,1544531405,"201051344000955","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1194398.5,1194398.5,3841,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544531458,2398.00
12/11/2018 07:30,2,0.000,ALERT,210.80,295.76,60.059,1544531405,"201051344000648","174011545737251",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,1184525.2,1184525.2,27666,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531460,2399.00
12/11/2018 07:30,2,0.000,ALERT,211.03,296.36,60.012,1544531405,"201051344000645","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1188763.9,1188763.9,27681,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544531462,2400.00
12/11/2018 07:45,2,0.000,ALERT,211.03,297.57,60.012,1544532304,"201051344000579","174011545737251",0.00,-2.00,0,284.34,307.78,0.0,0.0,0.000,1205607.8,1205607.8,127,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532307,2401.00
12/11/2018 07:45,2,0.000,ALERT,210.57,295.76,60.012,1544532304,"201051344001025","174011545737251",0.00,-2.50,0,282.84,298.77,0.0,0.0,0.000,1190722.6,1190722.6,3867,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532309,2402.00
12/11/2018 07:45,2,0.000,ALERT,210.57,296.66,60.012,1544532304,"201051344001093","174011545737251",0.00,-0.50,0,283.74,298.17,0.0,0.0,0.000,1182840.8,1182840.8,3871,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532311,2403.00
12/11/2018 07:45,2,0.000,ALERT,211.03,296.96,60.006,1544532304,"201051344000458","174011545737251",0.00,-0.50,0,283.44,307.48,0.0,0.0,0.000,1191942.8,1191942.8,127,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532313,2404.00
12/11/2018 07:45,2,0.000,ALERT,210.57,296.96,60.059,1544532304,"201051344000890","174011545737251",0.00,-1.50,0,284.04,299.07,0.0,0.0,0.000,1186993.9,1186993.9,3812,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532314,2405.00
12/11/2018 07:45,2,0.000,ALERT,210.80,296.96,59.996,1544532304,"201051344000988","174011545737251",0.00,-1.50,0,281.03,306.28,0.0,0.0,0.000,931428.5,931428.5,126,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532316,2406.00
12/11/2018 07:45,2,0.000,ALERT,211.25,297.57,60.006,1544532304,"201051344000582","174011545737251",0.00,-2.50,0,284.34,299.07,0.0,0.0,0.000,1167103.7,1167103.7,3811,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532318,2407.00
12/11/2018 07:45,2,0.000,ALERT,211.03,297.57,60.001,1544532304,"201051344000868","174011545737251",0.00,-2.00,0,284.34,308.69,0.0,0.0,0.000,1178789.4,1178789.4,27688,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532320,2408.00
12/11/2018 07:45,2,0.000,ALERT,211.48,297.26,60.012,1544532304,"201051344000576","174011545737251",0.00,-2.00,0,283.74,307.48,0.0,0.0,0.000,1191906.6,1191906.6,153,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532322,2409.00
12/11/2018 07:45,2,0.000,ALERT,211.25,296.96,60.006,1544532304,"201051344001158","174011545737251",0.00,-2.50,0,283.14,306.58,0.0,0.0,0.000,1172509.6,1172509.6,127,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532324,2410.00
12/11/2018 07:45,2,0.000,ALERT,210.80,296.06,60.001,1544532304,"201051344000917","174011545737251",0.00,-0.50,0,282.54,297.87,0.0,0.0,0.000,1183995.3,1183995.3,3835,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532326,2411.00
12/11/2018 07:45,2,0.000,ALERT,210.80,296.06,60.001,1544532304,"201051344000417","174011545737251",0.00,-2.00,0,283.14,297.57,0.0,0.0,0.000,962334.0,962334.0,3828,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532327,2412.00
12/11/2018 07:45,2,0.000,ALERT,211.03,296.66,60.017,1544532304,"201051344000685","174011545737251",0.00,-1.50,0,283.44,298.17,0.0,0.0,0.000,1187918.6,1187918.6,3813,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532329,2413.00
12/11/2018 07:45,2,0.000,ALERT,210.80,295.76,60.001,1544532304,"201051344000651","174011545737251",0.00,-3.00,0,282.84,297.87,0.0,0.0,0.000,1181804.8,1181804.8,3823,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532331,2414.00
12/11/2018 07:45,2,0.000,ALERT,210.80,297.57,60.012,1544532304,"201051344000594","174011545737251",0.00,-2.00,0,283.44,308.09,0.0,0.0,0.000,1196688.8,1196688.8,27631,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532333,2415.00
12/11/2018 07:45,2,0.000,ALERT,211.25,296.66,60.017,1544532304,"201051344000469","174011545737251",0.00,-2.50,0,282.54,306.58,0.0,0.0,0.000,1181045.1,1181045.1,127,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532335,2416.00
12/11/2018 07:45,2,0.000,ALERT,210.80,296.66,60.049,1544532304,"201051344000585","174011545737251",0.00,-1.50,0,283.14,298.47,0.0,0.0,0.000,1196692.9,1196692.9,3860,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532337,2417.00
12/11/2018 07:45,2,0.000,ALERT,211.70,296.66,60.033,1544532304,"201051344000853","174011545737251",0.00,-2.00,0,283.44,307.18,0.0,0.0,0.000,1196565.3,1196565.3,127,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532338,2418.00
12/11/2018 07:45,2,0.000,ALERT,211.03,296.66,60.006,1544532304,"201051344001145","174011545737251",0.00,-2.00,0,283.74,298.77,0.0,0.0,0.000,1195594.4,1195594.4,3808,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544532340,2419.00
12/11/2018 07:45,2,0.000,ALERT,210.80,296.36,60.006,1544532304,"201051344000438","174011545737251",0.00,-2.00,0,283.44,298.47,0.0,0.0,0.000,1189269.8,1189269.8,3821,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532342,2420.00
12/11/2018 07:45,2,0.000,ALERT,210.35,296.36,60.006,1544532304,"201051344001135","174011545737251",0.00,-2.00,0,283.44,298.77,0.0,0.0,0.000,1178067.8,1178067.8,3808,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532344,2421.00
12/11/2018 07:45,2,0.000,ALERT,211.03,296.96,60.006,1544532304,"201051344000983","174011545737251",0.00,-1.50,0,283.74,307.48,0.0,0.0,0.000,1196283.5,1196283.5,127,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532346,2422.00
12/11/2018 07:45,2,0.000,ALERT,210.80,296.06,60.012,1544532304,"201051344001203","174011545737251",0.00,-2.00,0,283.44,299.97,0.0,0.0,0.000,1186801.0,1186801.0,3878,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532348,2423.00
12/11/2018 07:45,2,0.000,ALERT,210.57,296.96,59.969,1544532304,"201051344001230","174011545737251",0.00,-1.50,0,283.74,298.47,0.0,0.0,0.000,1181376.6,1181376.6,3834,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532349,2424.00
12/11/2018 07:45,2,0.000,ALERT,210.35,296.36,60.006,1544532304,"201051344000646","174011545737251",0.00,-2.00,0,283.14,298.17,0.0,0.0,0.000,1176000.8,1176000.8,3821,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532351,2425.00
12/11/2018 07:45,2,0.000,ALERT,211.25,296.66,60.033,1544532304,"201051344000867","174011545737251",0.00,-1.00,0,282.84,308.39,0.0,0.0,0.000,1177713.2,1177713.2,27685,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532353,2426.00
12/11/2018 07:45,2,0.000,ALERT,211.70,296.66,60.033,1544532304,"201051344000633","174011545737251",0.00,-2.00,0,281.94,307.18,0.0,0.0,0.000,1176748.9,1176748.9,27695,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532355,2427.00
12/11/2018 07:45,2,0.000,ALERT,210.35,296.66,60.006,1544532304,"201051344000955","174011545737251",0.00,-1.50,0,283.44,298.17,0.0,0.0,0.000,1194398.5,1194398.5,3843,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532357,2428.00
12/11/2018 07:45,2,0.000,ALERT,211.25,296.36,59.990,1544532304,"201051344000648","174011545737251",0.00,-3.00,0,282.84,307.48,0.0,0.0,0.000,1184525.2,1184525.2,27668,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532358,2429.00
12/11/2018 07:45,2,0.000,ALERT,211.48,296.96,60.033,1544532304,"201051344000645","174011545737251",0.00,-1.50,0,283.44,307.48,0.0,0.0,0.000,1188763.9,1188763.9,27683,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544532360,2430.00
12/11/2018 08:00,2,0.000,ALERT,211.25,297.87,59.990,1544533205,"201051344000579","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1205607.8,1205607.8,129,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533208,2431.00
12/11/2018 08:00,2,0.000,ALERT,211.25,296.96,59.996,1544533205,"201051344001025","174011545737251",0.00,-2.50,0,293.96,302.98,0.0,0.0,0.000,1190722.6,1190722.6,3869,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533210,2432.00
12/11/2018 08:00,2,0.000,ALERT,211.25,297.57,59.990,1544533205,"201051344001093","174011545737251",0.00,-0.50,0,294.56,302.98,0.0,0.0,0.000,1182840.8,1182840.8,3873,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533211,2433.00
12/11/2018 08:00,2,0.000,ALERT,211.25,297.26,59.990,1544533205,"201051344000458","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1191942.8,1191942.8,129,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533213,2434.00
12/11/2018 08:00,2,0.000,ALERT,211.25,297.87,60.017,1544533205,"201051344000890","174011545737251",0.00,-1.50,0,294.86,303.88,0.0,0.0,0.000,1186993.9,1186993.9,3814,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533215,2435.00
12/11/2018 08:00,2,0.000,ALERT,211.03,296.96,59.990,1544533205,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.77,0.0,0.0,0.000,931428.5,931428.5,128,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533217,2436.00
12/11/2018 08:00,2,0.000,ALERT,211.93,298.47,59.953,1544533205,"201051344000582","174011545737251",0.00,-2.50,0,295.46,303.88,0.0,0.0,0.000,1167103.7,1167103.7,3813,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533219,2437.00
12/11/2018 08:00,2,0.000,ALERT,211.25,297.87,59.996,1544533205,"201051344000868","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1178789.4,1178789.4,27690,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533221,2438.00
12/11/2018 08:00,2,0.000,ALERT,211.70,297.87,59.990,1544533205,"201051344000576","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1191906.6,1191906.6,155,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533223,2439.00
12/11/2018 08:00,2,0.000,ALERT,211.48,297.26,59.990,1544533205,"201051344001158","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1172509.6,1172509.6,129,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533224,2440.00
12/11/2018 08:00,2,0.000,ALERT,211.48,297.26,60.022,1544533205,"201051344000917","174011545737251",0.00,-0.50,0,293.36,302.37,0.0,0.0,0.000,1183995.3,1183995.3,3837,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533226,2441.00
12/11/2018 08:00,2,0.000,ALERT,211.70,297.26,59.990,1544533205,"201051344000417","174011545737251",0.00,-2.00,0,293.96,302.68,0.0,0.0,0.000,962334.0,962334.0,3830,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533228,2442.00
12/11/2018 08:00,2,0.000,ALERT,211.70,297.57,59.948,1544533205,"201051344000685","174011545737251",0.00,-1.50,0,294.26,303.58,0.0,0.0,0.000,1187918.6,1187918.6,3815,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533230,2443.00
12/11/2018 08:00,2,0.000,ALERT,211.48,296.96,59.948,1544533205,"201051344000651","174011545737251",0.00,-3.00,0,293.96,302.37,0.0,0.0,0.000,1181804.8,1181804.8,3825,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533232,2444.00
12/11/2018 08:00,2,0.000,ALERT,211.03,297.87,59.990,1544533205,"201051344000594","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1196688.8,1196688.8,27633,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533234,2445.00
12/11/2018 08:00,2,0.000,ALERT,211.48,297.26,59.975,1544533205,"201051344000469","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1181045.1,1181045.1,129,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533235,2446.00
12/11/2018 08:00,2,0.000,ALERT,211.48,297.87,59.990,1544533205,"201051344000585","174011545737251",0.00,-1.50,0,294.26,303.28,0.0,0.0,0.000,1196692.9,1196692.9,3862,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533237,2447.00
12/11/2018 08:00,2,0.000,ALERT,211.93,297.26,59.996,1544533205,"201051344000853","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1196565.3,1196565.3,129,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533239,2448.00
12/11/2018 08:00,2,0.000,ALERT,211.70,297.87,59.953,1544533205,"201051344001145","174011545737251",0.00,-1.50,0,294.86,303.58,0.0,0.0,0.000,1195594.4,1195594.4,3810,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533241,2449.00
12/11/2018 08:00,2,0.000,ALERT,211.48,297.87,59.943,1544533205,"201051344000438","174011545737251",0.00,-2.00,0,294.56,302.98,0.0,0.0,0.000,1189269.8,1189269.8,3823,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533243,2450.00
12/11/2018 08:00,2,0.000,ALERT,211.03,297.57,59.985,1544533205,"201051344001135","174011545737251",0.00,-2.00,0,294.56,302.98,0.0,0.0,0.000,1178067.8,1178067.8,3810,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533245,2451.00
12/11/2018 08:00,2,0.000,ALERT,211.25,297.26,59.996,1544533205,"201051344000983","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1196283.5,1196283.5,129,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533246,2452.00
12/11/2018 08:00,2,0.000,ALERT,211.48,297.26,60.017,1544533205,"201051344001203","174011545737251",0.00,-2.00,0,294.56,303.88,0.0,0.0,0.000,1186801.0,1186801.0,3880,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533248,2453.00
12/11/2018 08:00,2,0.000,ALERT,211.48,298.17,59.985,1544533205,"201051344001230","174011545737251",0.00,-1.50,0,294.86,303.58,0.0,0.0,0.000,1181376.6,1181376.6,3836,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533250,2454.00
12/11/2018 08:00,2,0.000,ALERT,211.03,297.57,59.985,1544533205,"201051344000646","174011545737251",0.00,-2.00,0,293.96,303.28,0.0,0.0,0.000,1176000.8,1176000.8,3823,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533252,2455.00
12/11/2018 08:00,2,0.000,ALERT,211.48,296.66,59.996,1544533205,"201051344000867","174011545737251",0.00,-1.00,0,293.96,299.37,0.0,0.0,0.000,1177713.2,1177713.2,27687,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533254,2456.00
12/11/2018 08:00,2,0.000,ALERT,211.93,296.96,59.990,1544533205,"201051344000633","174011545737251",0.00,-2.00,0,292.76,298.77,0.0,0.0,0.000,1176748.9,1176748.9,27697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533256,2457.00
12/11/2018 08:00,2,0.000,ALERT,211.03,297.57,59.990,1544533205,"201051344000955","174011545737251",0.00,-1.50,0,294.56,302.98,0.0,0.0,0.000,1194398.5,1194398.5,3845,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533257,2458.00
12/11/2018 08:00,2,0.000,ALERT,211.48,296.36,59.996,1544533205,"201051344000648","174011545737251",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,1184525.2,1184525.2,27670,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544533259,2459.00
12/11/2018 08:00,2,0.000,ALERT,211.70,297.26,60.001,1544533205,"201051344000645","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1188763.9,1188763.9,27685,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544533262,2460.00
12/11/2018 08:15,2,0.000,ALERT,211.48,297.87,59.975,1544534104,"201051344000579","174011545737251",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,1205607.8,1205607.8,131,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534107,2461.00
12/11/2018 08:15,2,0.000,ALERT,211.25,296.66,60.043,1544534104,"201051344001025","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1190722.6,1190722.6,3871,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534108,2462.00
12/11/2018 08:15,2,0.000,ALERT,211.48,297.26,60.038,1544534104,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,1182840.8,1182840.8,3875,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534110,2463.00
12/11/2018 08:15,2,0.000,ALERT,211.25,297.26,60.006,1544534104,"201051344000458","174011545737251",0.00,-0.50,0,294.86,301.77,0.0,0.0,0.000,1191942.8,1191942.8,131,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534112,2464.00
12/11/2018 08:15,2,0.000,ALERT,211.25,297.57,59.996,1544534104,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1186993.9,1186993.9,3816,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534114,2465.00
12/11/2018 08:15,2,0.000,ALERT,211.25,296.96,60.017,1544534104,"201051344000988","174011545737251",0.00,-1.50,0,292.46,301.47,0.0,0.0,0.000,931428.5,931428.5,130,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534116,2466.00
12/11/2018 08:15,2,0.000,ALERT,211.70,298.17,60.054,1544534104,"201051344000582","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1167103.7,1167103.7,3815,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534118,2467.00
12/11/2018 08:15,2,0.000,ALERT,211.25,297.87,60.049,1544534104,"201051344000868","174011545737251",0.00,-2.00,0,295.46,302.68,0.0,0.0,0.000,1178789.4,1178789.4,27692,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534120,2468.00
12/11/2018 08:15,2,0.000,ALERT,211.70,297.87,60.006,1544534104,"201051344000576","174011545737251",0.00,-2.00,0,295.16,302.37,0.0,0.0,0.000,1191906.6,1191906.6,157,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534121,2469.00
12/11/2018 08:15,2,0.000,ALERT,211.48,296.96,60.006,1544534104,"201051344001158","174011545737251",0.00,-2.50,0,294.56,301.47,0.0,0.0,0.000,1172509.6,1172509.6,131,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534123,2470.00
12/11/2018 08:15,2,0.000,ALERT,211.48,296.96,60.001,1544534104,"201051344000917","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3839,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534125,2471.00
12/11/2018 08:15,2,0.000,ALERT,211.48,296.96,60.038,1544534104,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,962334.0,962334.0,3832,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534127,2472.00
12/11/2018 08:15,2,0.000,ALERT,211.70,297.26,60.006,1544534104,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1187918.6,1187918.6,3817,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534129,2473.00
12/11/2018 08:15,2,0.000,ALERT,211.48,296.66,60.006,1544534104,"201051344000651","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1181804.8,1181804.8,3827,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534130,2474.00
12/11/2018 08:15,2,0.000,ALERT,211.03,297.87,60.001,1544534104,"201051344000594","174011545737251",0.00,-2.00,0,294.86,302.68,0.0,0.0,0.000,1196688.8,1196688.8,27635,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534132,2475.00
12/11/2018 08:15,2,0.000,ALERT,211.48,297.26,60.006,1544534104,"201051344000469","174011545737251",0.00,-2.50,0,293.96,301.47,0.0,0.0,0.000,1181045.1,1181045.1,131,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534134,2476.00
12/11/2018 08:15,2,0.000,ALERT,211.48,297.57,59.980,1544534104,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1196692.9,1196692.9,3864,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534136,2477.00
12/11/2018 08:15,2,0.000,ALERT,211.93,297.26,60.001,1544534104,"201051344000853","174011545737251",0.00,-2.00,0,295.16,301.47,0.0,0.0,0.000,1196565.3,1196565.3,131,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534138,2478.00
12/11/2018 08:15,2,0.000,ALERT,211.70,297.57,60.043,1544534104,"201051344001145","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1195594.4,1195594.4,3812,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534140,2479.00
12/11/2018 08:15,2,0.000,ALERT,211.48,297.26,60.012,1544534104,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1189269.8,1189269.8,3825,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534141,2480.00
12/11/2018 08:15,2,0.000,ALERT,211.03,297.26,59.959,1544534104,"201051344001135","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1178067.8,1178067.8,3812,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534143,2481.00
12/11/2018 08:15,2,0.000,ALERT,211.25,297.57,60.001,1544534104,"201051344000983","174011545737251",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,1196283.5,1196283.5,131,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534145,2482.00
12/11/2018 08:15,2,0.000,ALERT,211.48,296.96,59.990,1544534104,"201051344001203","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1186801.0,1186801.0,3882,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534147,2483.00
12/11/2018 08:15,2,0.000,ALERT,211.25,297.57,60.001,1544534104,"201051344001230","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1181376.6,1181376.6,3838,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534149,2484.00
12/11/2018 08:15,2,0.000,ALERT,211.03,297.26,59.985,1544534104,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1176000.8,1176000.8,3825,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534151,2485.00
12/11/2018 08:15,2,0.000,ALERT,211.70,296.96,59.964,1544534104,"201051344000867","174011545737251",0.00,-1.00,0,294.56,301.77,0.0,0.0,0.000,1177713.2,1177713.2,27689,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534153,2486.00
12/11/2018 08:15,2,0.000,ALERT,211.93,296.96,60.001,1544534104,"201051344000633","174011545737251",0.00,-2.00,0,293.36,301.77,0.0,0.0,0.000,1176748.9,1176748.9,27699,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534154,2487.00
12/11/2018 08:15,2,0.000,ALERT,211.03,297.26,60.001,1544534104,"201051344000955","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1194398.5,1194398.5,3847,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534156,2488.00
12/11/2018 08:15,2,0.000,ALERT,211.48,296.66,59.985,1544534104,"201051344000648","174011545737251",0.00,-3.00,0,294.56,301.47,0.0,0.0,0.000,1184525.2,1184525.2,27672,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544534158,2489.00
12/11/2018 08:15,2,0.000,ALERT,211.70,296.96,59.975,1544534104,"201051344000645","174011545737251",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,1188763.9,1188763.9,27687,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544534160,2490.00
