ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 08:30,2,0.000,ALERT,211.93,299.07,60.028,1544535004,"201051344000579","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1205607.8,1205607.8,133,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535007,2491.00
12/11/2018 08:30,2,0.000,ALERT,211.48,296.96,60.033,1544535004,"201051344001025","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1190722.6,1190722.6,3873,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535008,2492.00
12/11/2018 08:30,2,0.000,ALERT,211.70,297.87,60.070,1544535004,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,1182840.8,1182840.8,3877,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535010,2493.00
12/11/2018 08:30,2,0.000,ALERT,211.93,298.47,60.028,1544535004,"201051344000458","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1191942.8,1191942.8,133,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535012,2494.00
12/11/2018 08:30,2,0.000,ALERT,211.48,298.17,60.070,1544535004,"201051344000890","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1186993.9,1186993.9,3818,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535014,2495.00
12/11/2018 08:30,2,0.000,ALERT,211.70,298.17,60.033,1544535004,"201051344000988","174011545737251",0.00,-1.50,0,292.76,299.97,0.0,0.0,0.000,931428.5,931428.5,132,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535016,2496.00
12/11/2018 08:30,2,0.000,ALERT,212.16,298.77,60.028,1544535004,"201051344000582","174011545737251",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,1167103.7,1167103.7,3817,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535018,2497.00
12/11/2018 08:30,2,0.000,ALERT,211.93,299.07,60.028,1544535004,"201051344000868","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1178789.4,1178789.4,27694,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535019,2498.00
12/11/2018 08:30,2,0.000,ALERT,212.38,299.07,60.033,1544535004,"201051344000576","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1191906.6,1191906.6,159,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535021,2499.00
12/11/2018 08:30,2,0.000,ALERT,212.16,298.47,60.065,1544535004,"201051344001158","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1172509.6,1172509.6,133,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535023,2500.00
12/11/2018 08:30,2,0.000,ALERT,211.93,297.57,60.038,1544535004,"201051344000917","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1183995.3,1183995.3,3841,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535025,2501.00
12/11/2018 08:30,2,0.000,ALERT,211.93,297.26,60.033,1544535004,"201051344000417","174011545737251",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,962334.0,962334.0,3834,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535027,2502.00
12/11/2018 08:30,2,0.000,ALERT,211.93,297.87,60.033,1544535004,"201051344000685","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1187918.6,1187918.6,3819,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535029,2503.00
12/11/2018 08:30,2,0.000,ALERT,211.70,297.26,60.038,1544535004,"201051344000651","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1181804.8,1181804.8,3829,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535030,2504.00
12/11/2018 08:30,2,0.000,ALERT,211.70,299.07,60.033,1544535004,"201051344000594","174011545737251",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27637,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535032,2505.00
12/11/2018 08:30,2,0.000,ALERT,212.16,298.17,60.028,1544535004,"201051344000469","174011545737251",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,1181045.1,1181045.1,133,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535034,2506.00
12/11/2018 08:30,2,0.000,ALERT,211.93,297.87,59.990,1544535004,"201051344000585","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1196692.9,1196692.9,3866,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535036,2507.00
12/11/2018 08:30,2,0.000,ALERT,212.61,298.17,59.990,1544535004,"201051344000853","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1196565.3,1196565.3,133,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535038,2508.00
12/11/2018 08:30,2,0.000,ALERT,211.93,298.17,60.001,1544535004,"201051344001145","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1195594.4,1195594.4,3814,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535039,2509.00
12/11/2018 08:30,2,0.000,ALERT,211.70,297.87,60.033,1544535004,"201051344000438","174011545737251",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,1189269.8,1189269.8,3827,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535041,2510.00
12/11/2018 08:30,2,0.000,ALERT,211.25,297.87,60.028,1544535004,"201051344001135","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1178067.8,1178067.8,3814,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535043,2511.00
12/11/2018 08:30,2,0.000,ALERT,211.93,298.47,60.033,1544535004,"201051344000983","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1196283.5,1196283.5,133,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535045,2512.00
12/11/2018 08:30,2,0.000,ALERT,211.70,297.57,60.033,1544535004,"201051344001203","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1186801.0,1186801.0,3884,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535047,2513.00
12/11/2018 08:30,2,0.000,ALERT,211.70,298.17,60.059,1544535004,"201051344001230","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1181376.6,1181376.6,3840,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535049,2514.00
12/11/2018 08:30,2,0.000,ALERT,211.25,297.57,59.980,1544535004,"201051344000646","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1176000.8,1176000.8,3827,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535050,2515.00
12/11/2018 08:30,2,0.000,ALERT,212.38,297.87,60.028,1544535004,"201051344000867","174011545737251",0.00,-1.00,0,294.26,300.27,0.0,0.0,0.000,1177713.2,1177713.2,27691,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535052,2516.00
12/11/2018 08:30,2,0.000,ALERT,212.61,298.17,60.028,1544535004,"201051344000633","174011545737251",0.00,-2.00,0,293.36,300.27,0.0,0.0,0.000,1176748.9,1176748.9,27701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535054,2517.00
12/11/2018 08:30,2,0.000,ALERT,211.25,297.87,60.033,1544535004,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1194398.5,1194398.5,3849,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535056,2518.00
12/11/2018 08:30,2,0.000,ALERT,212.16,297.87,60.006,1544535004,"201051344000648","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1184525.2,1184525.2,27674,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535058,2519.00
12/11/2018 08:30,2,0.000,ALERT,212.38,298.17,60.028,1544535004,"201051344000645","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1188763.9,1188763.9,27689,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535059,2520.00
12/11/2018 08:45,2,0.000,ALERT,212.16,299.07,60.043,1544535904,"201051344000579","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1205607.8,1205607.8,135,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535907,2521.00
12/11/2018 08:45,2,0.000,ALERT,211.70,297.57,60.012,1544535904,"201051344001025","174011545737251",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,1190722.6,1190722.6,3875,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535909,2522.00
12/11/2018 08:45,2,0.000,ALERT,211.93,298.17,60.006,1544535904,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1182840.8,1182840.8,3879,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535911,2523.00
12/11/2018 08:45,2,0.000,ALERT,211.93,298.47,59.985,1544535904,"201051344000458","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1191942.8,1191942.8,135,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535912,2524.00
12/11/2018 08:45,2,0.000,ALERT,211.70,298.77,60.001,1544535904,"201051344000890","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1186993.9,1186993.9,3820,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535914,2525.00
12/11/2018 08:45,2,0.000,ALERT,211.93,298.17,60.012,1544535904,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.97,0.0,0.0,0.000,931428.5,931428.5,134,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535916,2526.00
12/11/2018 08:45,2,0.000,ALERT,212.38,299.07,59.980,1544535904,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1167103.7,1167103.7,3819,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535918,2527.00
12/11/2018 08:45,2,0.000,ALERT,212.16,299.07,60.006,1544535904,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1178789.4,1178789.4,27696,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535920,2528.00
12/11/2018 08:45,2,0.000,ALERT,212.61,299.07,60.006,1544535904,"201051344000576","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1191906.6,1191906.6,161,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535921,2529.00
12/11/2018 08:45,2,0.000,ALERT,212.16,298.47,59.990,1544535904,"201051344001158","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1172509.6,1172509.6,135,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535923,2530.00
12/11/2018 08:45,2,0.000,ALERT,211.93,297.87,59.996,1544535904,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1183995.3,1183995.3,3843,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535925,2531.00
12/11/2018 08:45,2,0.000,ALERT,212.16,297.87,59.996,1544535904,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,962334.0,962334.0,3836,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535927,2532.00
12/11/2018 08:45,2,0.000,ALERT,212.16,298.47,59.959,1544535904,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1187918.6,1187918.6,3821,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535929,2533.00
12/11/2018 08:45,2,0.000,ALERT,212.16,297.57,59.980,1544535904,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1181804.8,1181804.8,3831,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535931,2534.00
12/11/2018 08:45,2,0.000,ALERT,211.70,299.07,59.953,1544535904,"201051344000594","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1196688.8,1196688.8,27639,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535932,2535.00
12/11/2018 08:45,2,0.000,ALERT,212.38,298.47,60.006,1544535904,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1181045.1,1181045.1,135,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535934,2536.00
12/11/2018 08:45,2,0.000,ALERT,211.93,298.47,60.038,1544535904,"201051344000585","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1196692.9,1196692.9,3868,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535936,2537.00
12/11/2018 08:45,2,0.000,ALERT,212.61,298.47,60.006,1544535904,"201051344000853","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1196565.3,1196565.3,135,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535938,2538.00
12/11/2018 08:45,2,0.000,ALERT,212.16,298.47,60.001,1544535904,"201051344001145","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1195594.4,1195594.4,3816,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535940,2539.00
12/11/2018 08:45,2,0.000,ALERT,211.93,298.47,60.001,1544535904,"201051344000438","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1189269.8,1189269.8,3829,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535942,2540.00
12/11/2018 08:45,2,0.000,ALERT,211.48,298.17,60.001,1544535904,"201051344001135","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1178067.8,1178067.8,3816,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535944,2541.00
12/11/2018 08:45,2,0.000,ALERT,212.16,298.47,59.990,1544535904,"201051344000983","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1196283.5,1196283.5,135,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535946,2542.00
12/11/2018 08:45,2,0.000,ALERT,211.93,297.87,59.996,1544535904,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1186801.0,1186801.0,3886,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535947,2543.00
12/11/2018 08:45,2,0.000,ALERT,211.93,298.47,59.996,1544535904,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1181376.6,1181376.6,3842,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535949,2544.00
12/11/2018 08:45,2,0.000,ALERT,211.70,298.17,59.996,1544535904,"201051344000646","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1176000.8,1176000.8,3829,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535951,2545.00
12/11/2018 08:45,2,0.000,ALERT,212.38,298.17,60.012,1544535904,"201051344000867","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,1177713.2,1177713.2,27693,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544535953,2546.00
12/11/2018 08:45,2,0.000,ALERT,212.83,298.17,60.006,1544535904,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,1176748.9,1176748.9,27703,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535955,2547.00
12/11/2018 08:45,2,0.000,ALERT,211.48,298.47,59.996,1544535904,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1194398.5,1194398.5,3851,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535956,2548.00
12/11/2018 08:45,2,0.000,ALERT,212.16,297.87,59.964,1544535904,"201051344000648","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1184525.2,1184525.2,27676,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535958,2549.00
12/11/2018 08:45,2,0.000,ALERT,212.61,298.47,60.006,1544535904,"201051344000645","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1188763.9,1188763.9,27691,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544535960,2550.00
12/11/2018 09:00,2,0.193,ALERT,212.38,299.67,60.043,1544536804,"201051344000579","174011545737251",22.32,-1.00,0,296.96,300.87,4.4,2.3,0.000,1205608.0,1205608.0,137,0,0,0,L,1122011218,1,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1544536807,2551.00
12/11/2018 09:00,2,0.139,ALERT,212.16,298.17,60.038,1544536804,"201051344001025","174011545737251",20.04,-2.50,0,295.76,300.57,2.9,0.8,0.000,1190722.7,1190722.7,3877,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1544536809,2552.00
12/11/2018 09:00,2,0.211,ALERT,212.16,299.07,60.017,1544536804,"201051344001093","174011545737251",21.93,-0.50,0,296.06,299.67,4.7,2.6,0.000,1182841.2,1182841.2,3881,0,0,0,L,1122011218,1,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1544536811,2553.00
12/11/2018 09:00,2,0.174,ALERT,212.16,299.07,60.038,1544536804,"201051344000458","174011545737251",21.83,0.00,0,296.36,300.87,3.9,1.8,0.000,1191943.0,1191943.0,137,0,0,0,L,1122011218,1,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1544536813,2554.00
12/11/2018 09:00,2,0.166,ALERT,212.16,299.37,60.043,1544536804,"201051344000890","174011545737251",19.58,-1.00,0,296.96,301.17,3.3,1.3,0.000,1186994.1,1186994.1,3822,0,0,0,L,1122011218,1,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1544536815,2555.00
12/11/2018 09:00,2,0.129,ALERT,212.16,298.77,60.038,1544536804,"201051344000988","174011545737251",19.34,-1.50,0,293.96,299.97,2.5,0.5,0.000,931428.6,931428.6,136,0,0,0,L,1122011218,1,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1544536816,2556.00
12/11/2018 09:00,2,0.193,ALERT,212.61,299.97,60.043,1544536804,"201051344000582","174011545737251",18.89,-2.00,0,296.96,300.57,3.8,1.7,0.000,1167103.9,1167103.9,3821,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1544536818,2557.00
12/11/2018 09:00,2,0.158,ALERT,212.38,299.37,60.001,1544536804,"201051344000868","174011545737251",21.87,-1.50,0,297.26,301.17,3.5,1.5,0.000,1178789.5,1178789.5,27698,0,0,0,L,1122011218,1,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1544536820,2558.00
12/11/2018 09:00,2,0.176,ALERT,212.83,299.37,60.038,1544536804,"201051344000576","174011545737251",21.85,-2.00,0,296.66,300.57,3.9,1.8,0.000,1191906.8,1191906.8,163,0,0,0,L,1122011218,1,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1544536822,2559.00
12/11/2018 09:00,2,0.154,ALERT,212.38,298.77,60.038,1544536804,"201051344001158","174011545737251",21.13,-2.50,0,296.06,299.97,3.3,1.3,0.000,1172509.7,1172509.7,137,0,0,0,L,1122011218,1,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1544536824,2560.00
12/11/2018 09:00,2,0.150,ALERT,212.38,298.47,60.038,1544536804,"201051344000917","174011545737251",21.53,-0.50,0,293.96,299.37,3.3,1.3,0.000,1183995.4,1183995.4,3845,0,0,0,L,1122011218,1,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1544536826,2561.00
12/11/2018 09:00,2,0.209,ALERT,212.38,298.47,60.043,1544536804,"201051344000417","174011545737251",18.89,-1.50,0,295.16,299.37,4.0,2.0,0.000,962334.2,962334.2,3838,0,0,0,L,1122011218,1,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1544536828,2562.00
12/11/2018 09:00,2,0.158,ALERT,212.61,299.07,60.038,1544536804,"201051344000685","174011545737251",21.51,-1.50,0,296.06,299.67,3.5,1.4,0.000,1187918.7,1187918.7,3823,0,0,0,L,1122011218,1,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1544536829,2563.00
12/11/2018 09:00,2,0.170,ALERT,212.38,298.17,60.038,1544536804,"201051344000651","174011545737251",19.08,-2.50,0,295.76,299.37,3.3,1.3,0.000,1181804.9,1181804.9,3833,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1544536831,2564.00
12/11/2018 09:00,2,0.166,ALERT,211.93,299.37,60.043,1544536804,"201051344000594","174011545737251",22.90,-1.50,0,296.36,300.87,3.9,1.8,0.000,1196689.0,1196689.0,27641,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1544536833,2565.00
12/11/2018 09:00,2,0.195,ALERT,212.38,298.77,60.038,1544536804,"201051344000469","174011545737251",22.50,-2.50,0,295.46,300.27,4.5,2.4,0.000,1181045.3,1181045.3,137,0,0,0,L,1122011218,1,120.42,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1544536835,2566.00
12/11/2018 09:00,2,0.137,ALERT,212.38,299.07,60.001,1544536804,"201051344000585","174011545737251",19.24,-1.50,0,295.76,299.97,2.7,0.7,0.000,1196693.0,1196693.0,3870,0,0,0,L,1122011218,1,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1544536837,2567.00
12/11/2018 09:00,2,0.154,ALERT,212.83,298.77,60.038,1544536804,"201051344000853","174011545737251",21.29,-1.50,0,296.66,300.57,3.4,1.3,0.000,1196565.4,1196565.4,137,0,0,0,L,1122011218,1,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1544536839,2568.00
12/11/2018 09:00,2,0.146,ALERT,212.61,299.07,60.038,1544536804,"201051344001145","174011545737251",21.89,-1.50,0,296.66,300.57,3.3,1.2,0.000,1195594.5,1195594.5,3818,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1544536841,2569.00
12/11/2018 09:00,2,0.182,ALERT,212.38,299.07,60.043,1544536804,"201051344000438","174011545737251",21.35,-2.00,0,296.36,300.57,4.0,1.9,0.000,1189270.1,1189270.1,3831,0,0,0,L,1122011218,1,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1544536842,2570.00
12/11/2018 09:00,2,0.146,ALERT,211.93,299.07,60.043,1544536804,"201051344001135","174011545737251",22.34,-1.50,0,296.36,300.87,3.3,1.3,0.000,1178067.9,1178067.9,3818,0,0,0,L,1122011218,1,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1544536844,2571.00
12/11/2018 09:00,2,0.148,ALERT,212.38,299.07,60.038,1544536804,"201051344000983","174011545737251",22.42,-1.50,0,296.66,300.87,3.4,1.4,0.000,1196283.6,1196283.6,137,0,0,0,L,1122011218,1,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1544536846,2572.00
12/11/2018 09:00,2,0.160,ALERT,212.38,298.77,60.043,1544536804,"201051344001203","174011545737251",21.79,-2.00,0,296.06,301.47,3.6,1.5,0.000,1186801.2,1186801.2,3888,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1544536848,2573.00
12/11/2018 09:00,2,0.162,ALERT,212.16,299.37,60.065,1544536804,"201051344001230","174011545737251",21.01,-1.50,0,296.36,299.97,3.5,1.4,0.000,1181376.8,1181376.8,3844,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1544536850,2574.00
12/11/2018 09:00,2,0.137,ALERT,211.93,298.77,60.043,1544536804,"201051344000646","174011545737251",19.84,-2.00,0,295.46,299.67,2.8,0.7,0.000,1176000.8,1176000.8,3831,0,0,0,L,1122011218,1,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1544536852,2575.00
12/11/2018 09:00,2,0.156,ALERT,212.61,298.47,60.043,1544536804,"201051344000867","174011545737251",22.42,-1.00,0,295.76,300.87,3.5,1.5,0.000,1177713.3,1177713.3,27695,0,0,0,L,1122011218,1,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1544536853,2576.00
12/11/2018 09:00,2,0.168,ALERT,213.06,298.77,60.017,1544536804,"201051344000633","174011545737251",22.24,-2.00,0,294.86,299.97,3.8,1.7,0.000,1176749.1,1176749.1,27705,0,0,0,L,1122011218,1,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1544536855,2577.00
12/11/2018 09:00,2,0.191,ALERT,211.93,299.07,60.038,1544536804,"201051344000955","174011545737251",22.03,-1.50,0,296.06,299.67,4.3,2.2,0.000,1194398.7,1194398.7,3853,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1544536857,2578.00
12/11/2018 09:00,2,0.184,ALERT,212.38,298.17,60.043,1544536804,"201051344000648","174011545737251",21.73,-2.50,0,295.46,299.97,4.0,2.0,0.000,1184525.5,1184525.5,27678,0,0,0,L,1122011218,1,120.65,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1544536859,2579.00
12/11/2018 09:00,2,0.166,ALERT,212.61,298.77,60.038,1544536804,"201051344000645","174011545737251",20.87,-1.00,0,295.76,300.27,3.5,1.5,0.000,1188764.1,1188764.1,27693,0,0,0,L,1122011218,1,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1544536861,2580.00
12/11/2018 09:15,2,0.254,ALERT,212.61,335.74,60.022,1544537704,"201051344000579","174011545737251",24.93,-0.50,0,297.87,351.37,6.4,4.3,0.004,1205608.9,1205608.9,139,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537707,2581.00
12/11/2018 09:15,2,0.152,ACTIVE,212.38,298.77,60.006,1544537704,"201051344001025","174011545737251",23.34,-2.00,0,296.66,301.47,3.6,1.6,0.000,1190723.0,1190723.0,3879,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537708,2582.00
12/11/2018 09:15,2,0.266,ACTIVE,212.61,336.34,60.012,1544537704,"201051344001093","174011545737251",24.57,0.50,0,296.96,345.66,6.7,4.5,0.004,1182842.1,1182842.1,3883,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537709,2583.00
12/11/2018 09:15,2,0.205,ACTIVE,212.61,335.14,60.017,1544537704,"201051344000458","174011545737251",27.79,1.00,0,297.26,345.66,5.8,3.7,0.009,1191943.7,1191943.7,139,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537710,2584.00
12/11/2018 09:15,2,0.213,ACTIVE,212.38,299.97,60.012,1544537704,"201051344000890","174011545737251",20.48,-0.50,0,297.57,302.07,4.5,2.4,0.000,1186994.6,1186994.6,3824,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537711,2585.00
12/11/2018 09:15,2,0.172,ACTIVE,212.38,299.67,60.022,1544537704,"201051344000988","174011545737251",19.66,-1.00,0,294.86,301.47,3.5,1.4,0.000,931428.8,931428.8,138,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537712,2586.00
12/11/2018 09:15,2,0.232,ACTIVE,213.29,349.26,60.017,1544537704,"201051344000582","174011545737251",24.03,-1.50,0,297.87,352.27,5.7,3.5,0.000,1167104.5,1167104.5,3823,0,0,0,L,1122011218,1,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537713,2587.00
12/11/2018 09:15,2,0.189,ACTIVE,212.61,335.74,60.022,1544537704,"201051344000868","174011545737251",26.96,-0.50,0,297.57,343.55,5.2,3.1,0.004,1178790.1,1178790.1,27700,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537714,2588.00
12/11/2018 09:15,2,0.205,ACTIVE,213.29,337.24,60.022,1544537704,"201051344000576","174011545737251",27.27,-1.00,0,297.26,345.06,5.7,3.6,0.004,1191907.5,1191907.5,165,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537715,2589.00
12/11/2018 09:15,2,0.191,ACTIVE,212.83,336.04,60.022,1544537704,"201051344001158","174011545737251",25.35,-1.50,0,296.96,348.66,5.0,2.9,0.000,1172510.3,1172510.3,139,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537716,2590.00
12/11/2018 09:15,2,0.205,ACTIVE,212.83,348.66,60.028,1544537704,"201051344000917","174011545737251",24.37,0.50,0,295.46,350.17,5.1,3.0,0.004,1183995.9,1183995.9,3847,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537717,2591.00
12/11/2018 09:15,2,0.215,ACTIVE,212.83,299.07,60.012,1544537704,"201051344000417","174011545737251",20.67,-1.00,0,296.06,300.57,4.5,2.5,0.000,962334.8,962334.8,3840,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537718,2592.00
12/11/2018 09:15,2,0.184,ACTIVE,213.06,337.24,60.033,1544537704,"201051344000685","174011545737251",27.27,-0.50,0,296.36,346.86,5.1,3.0,0.000,1187919.2,1187919.2,3825,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537719,2593.00
12/11/2018 09:15,2,0.188,ACTIVE,212.61,299.07,60.043,1544537704,"201051344000651","174011545737251",23.28,-2.50,0,296.36,300.57,4.5,2.4,0.000,1181805.3,1181805.3,3835,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537720,2594.00
12/11/2018 09:15,2,0.230,ALERT,212.38,335.44,60.022,1544537704,"201051344000594","174011545737251",24.21,-0.50,0,296.66,347.16,5.7,3.5,0.000,1196689.7,1196689.7,27643,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537721,2595.00
12/11/2018 09:15,2,0.240,ACTIVE,212.83,335.74,60.028,1544537704,"201051344000469","174011545737251",26.00,-1.50,0,296.06,351.07,6.4,4.3,0.000,1181046.2,1181046.2,139,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537722,2596.00
12/11/2018 09:15,2,0.176,ACTIVE,212.83,299.97,60.017,1544537704,"201051344000585","174011545737251",19.94,-0.50,0,296.66,301.17,3.5,1.5,0.000,1196693.3,1196693.3,3872,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537723,2597.00
12/11/2018 09:15,2,0.186,ACTIVE,213.29,337.54,60.022,1544537704,"201051344000853","174011545737251",26.90,-1.00,0,296.66,348.06,5.1,3.0,0.000,1196565.9,1196565.9,139,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537724,2598.00
12/11/2018 09:15,2,0.178,ALERT,213.06,336.34,60.012,1544537704,"201051344001145","174011545737251",26.74,-0.50,0,297.26,349.56,4.8,2.7,0.004,1195595.0,1195595.0,3820,0,0,0,L,1122011218,1,122.23,121.55,0002,-1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537726,2599.00
12/11/2018 09:15,2,0.225,ACTIVE,212.83,331.53,60.012,1544537704,"201051344000438","174011545737251",24.71,-1.50,0,297.26,335.74,5.6,3.5,0.000,1189270.7,1189270.7,3833,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537727,2600.00
12/11/2018 09:15,2,0.178,ACTIVE,212.38,334.54,60.001,1544537704,"201051344001135","174011545737251",26.96,-0.50,0,297.26,344.76,4.9,2.8,0.004,1178068.4,1178068.4,3820,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537728,2601.00
12/11/2018 09:15,2,0.199,ALERT,212.61,335.14,60.022,1544537704,"201051344000983","174011545737251",24.99,-0.50,0,297.57,345.06,5.1,3.0,0.004,1196284.2,1196284.2,139,0,0,0,L,1122011218,1,121.33,121.78,0002,-1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537730,2602.00
12/11/2018 09:15,2,0.223,ACTIVE,212.83,335.74,59.980,1544537704,"201051344001203","174011545737251",23.42,-1.00,0,296.96,348.66,5.3,3.2,0.000,1186801.8,1186801.8,3890,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537731,2603.00
12/11/2018 09:15,2,0.207,ALERT,212.61,335.44,60.017,1544537704,"201051344001230","174011545737251",24.27,-0.50,0,297.26,341.45,5.1,3.0,0.000,1181377.3,1181377.3,3846,0,0,0,L,1122011218,1,122.23,121.33,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537733,2604.00
12/11/2018 09:15,2,0.191,ACTIVE,212.38,299.67,60.012,1544537704,"201051344000646","174011545737251",21.93,-1.50,0,296.06,300.87,4.3,2.2,0.000,1176001.1,1176001.1,3833,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537734,2605.00
12/11/2018 09:15,2,0.186,ACTIVE,213.06,335.44,60.049,1544537704,"201051344000867","174011545737251",27.81,0.00,0,296.66,342.95,5.3,3.2,0.000,1177713.9,1177713.9,27697,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537735,2606.00
12/11/2018 09:15,2,0.234,ACTIVE,213.29,348.66,60.028,1544537704,"201051344000633","174011545737251",24.31,-1.00,0,295.16,349.86,5.8,3.6,0.000,1176749.7,1176749.7,27707,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537736,2607.00
12/11/2018 09:15,2,0.219,ACTIVE,212.16,334.84,60.017,1544537704,"201051344000955","174011545737251",27.37,-0.50,0,297.26,341.45,6.0,3.9,0.009,1194399.5,1194399.5,3855,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537737,2608.00
12/11/2018 09:15,2,0.209,ACTIVE,212.83,336.04,60.033,1544537704,"201051344000648","174011545737251",27.99,-1.50,0,296.36,347.76,6.0,3.8,0.004,1184526.2,1184526.2,27680,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537738,2609.00
12/11/2018 09:15,2,0.207,ACTIVE,213.29,336.34,60.022,1544537704,"201051344000645","174011545737251",25.62,-0.50,0,296.96,347.46,5.4,3.3,0.000,1188764.7,1188764.7,27695,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544537739,2610.00
12/11/2018 09:30,2,0.271,ACTIVE,212.16,335.14,60.049,1544538604,"201051344000579","174011545737251",30.32,0.50,0,297.87,339.65,8.3,6.1,0.018,1205610.2,1205610.2,141,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538606,2611.00
12/11/2018 09:30,2,0.166,ACTIVE,212.16,320.71,60.070,1544538604,"201051344001025","174011545737251",26.28,-1.50,0,297.26,323.41,4.4,2.4,0.000,1190723.5,1190723.5,3880,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538608,2612.00
12/11/2018 09:30,2,0.299,ALERT,212.61,336.94,60.033,1544538604,"201051344001093","174011545737251",28.84,1.00,0,297.57,339.65,8.7,6.5,0.018,1182843.5,1182843.5,3884,0,0,0,L,1122011218,1,121.55,121.55,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538609,2613.00
12/11/2018 09:30,2,0.264,ALERT,211.93,335.14,60.033,1544538604,"201051344000458","174011545737251",28.77,1.50,0,297.87,339.34,7.7,5.5,0.018,1191944.9,1191944.9,140,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538611,2614.00
12/11/2018 09:30,2,0.229,ACTIVE,212.38,335.74,60.038,1544538604,"201051344000890","174011545737251",27.12,0.50,0,298.17,347.16,6.3,4.2,0.004,1186995.4,1186995.4,3825,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538612,2615.00
12/11/2018 09:30,2,0.227,ALERT,211.93,336.64,60.059,1544538604,"201051344000988","174011545737251",19.54,0.00,0,295.46,356.18,4.5,2.4,0.004,931429.3,931429.3,139,0,0,0,L,1122011218,1,120.88,121.78,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538614,2616.00
12/11/2018 09:30,2,0.264,ALERT,213.06,336.94,60.033,1544538604,"201051344000582","174011545737251",28.90,-1.00,0,298.47,345.66,7.8,5.6,0.018,1167105.7,1167105.7,3824,0,0,0,L,1122011218,1,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538616,2617.00
12/11/2018 09:30,2,0.248,ALERT,212.16,335.44,60.038,1544538604,"201051344000868","174011545737251",28.86,0.00,0,298.47,339.04,7.3,5.1,0.013,1178791.1,1178791.1,27701,0,0,0,L,1122011218,1,121.10,122.01,0002,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538618,2618.00
12/11/2018 09:30,2,0.279,ALERT,212.61,336.94,60.043,1544538604,"201051344000576","174011545737251",27.97,-0.50,0,297.87,340.25,7.9,5.7,0.009,1191908.7,1191908.7,166,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538619,2619.00
12/11/2018 09:30,2,0.242,ALERT,212.16,335.44,60.033,1544538604,"201051344001158","174011545737251",28.25,-0.50,0,297.26,339.34,6.9,4.8,0.018,1172511.2,1172511.2,140,0,0,0,L,1122011218,1,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538621,2620.00
12/11/2018 09:30,2,0.248,ALERT,212.83,337.24,60.059,1544538604,"201051344000917","174011545737251",27.89,1.50,0,296.66,346.26,7.0,4.9,0.018,1183996.9,1183996.9,3848,0,0,0,L,1122011218,1,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538623,2621.00
12/11/2018 09:30,2,0.217,ACTIVE,212.83,299.37,60.054,1544538604,"201051344000417","174011545737251",21.65,-1.00,0,297.26,305.08,4.8,2.7,0.000,962335.5,962335.5,3841,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538624,2622.00
12/11/2018 09:30,2,0.258,ALERT,212.83,337.24,60.033,1544538604,"201051344000685","174011545737251",27.85,0.00,0,296.96,340.25,7.3,5.1,0.018,1187920.3,1187920.3,3826,0,0,0,L,1122011218,1,122.46,121.33,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538626,2623.00
12/11/2018 09:30,2,0.254,ACTIVE,212.61,336.64,60.038,1544538604,"201051344000651","174011545737251",24.91,-1.50,0,296.96,347.76,6.4,4.3,0.004,1181806.2,1181806.2,3836,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538627,2624.00
12/11/2018 09:30,2,0.273,ACTIVE,211.70,335.14,60.028,1544538604,"201051344000594","174011545737251",28.47,0.00,0,296.36,339.65,7.9,5.7,0.022,1196690.9,1196690.9,27645,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538628,2625.00
12/11/2018 09:30,2,0.281,ALERT,212.38,335.44,60.033,1544538604,"201051344000469","174011545737251",29.20,-1.00,0,296.36,341.15,8.3,6.1,0.013,1181047.5,1181047.5,140,0,0,0,L,1122011218,1,120.65,122.23,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538630,2626.00
12/11/2018 09:30,2,0.232,ALERT,212.61,336.94,60.043,1544538604,"201051344000585","174011545737251",20.02,0.00,0,297.57,339.04,4.8,2.7,0.013,1196693.7,1196693.7,3873,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538631,2627.00
12/11/2018 09:30,2,0.264,ALERT,212.61,337.24,60.033,1544538604,"201051344000853","174011545737251",26.74,0.00,0,297.57,340.55,7.2,5.0,0.018,1196566.9,1196566.9,140,0,0,0,L,1122011218,1,121.78,122.23,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538633,2628.00
12/11/2018 09:30,2,0.230,ACTIVE,212.83,336.64,60.033,1544538604,"201051344001145","174011545737251",29.16,0.00,0,297.57,339.65,6.8,4.7,0.018,1195595.9,1195595.9,3822,0,0,0,L,1122011218,1,121.78,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538634,2629.00
12/11/2018 09:30,2,0.258,ALERT,212.61,336.34,60.017,1544538604,"201051344000438","174011545737251",28.71,-0.50,0,297.57,339.95,7.5,5.3,0.013,1189271.8,1189271.8,3834,0,0,0,L,1122011218,1,122.01,121.55,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538636,2630.00
12/11/2018 09:30,2,0.232,ALERT,212.16,335.14,60.033,1544538604,"201051344001135","174011545737251",29.08,0.00,0,297.87,339.04,6.9,4.7,0.018,1178069.4,1178069.4,3821,0,0,0,L,1122011218,1,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538638,2631.00
12/11/2018 09:30,2,0.238,ACTIVE,212.16,335.14,60.065,1544538604,"201051344000983","174011545737251",29.24,0.00,0,297.57,338.74,7.1,4.9,0.018,1196285.2,1196285.2,141,0,0,0,L,1122011218,1,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538639,2632.00
12/11/2018 09:30,2,0.256,ALERT,212.61,335.74,60.033,1544538604,"201051344001203","174011545737251",28.13,0.00,0,296.96,340.85,7.3,5.2,0.013,1186802.8,1186802.8,3891,0,0,0,L,1122011218,1,122.23,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538641,2633.00
12/11/2018 09:30,2,0.268,ACTIVE,212.61,335.44,60.033,1544538604,"201051344001230","174011545737251",27.08,0.00,0,297.57,338.74,7.3,5.2,0.018,1181378.4,1181378.4,3848,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538642,2634.00
12/11/2018 09:30,2,0.217,ACTIVE,212.38,336.04,60.043,1544538604,"201051344000646","174011545737251",28.82,-0.50,0,297.57,350.17,6.4,4.3,0.013,1176002.0,1176002.0,3834,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538643,2635.00
