ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 09:30,2,0.248,ALERT,212.38,335.14,60.038,1544538604,"201051344000867","174011545737251",29.04,1.00,0,296.96,339.95,7.3,5.1,0.018,1177715.0,1177715.0,27698,0,0,0,L,1122011218,1,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538645,2636.00
12/11/2018 09:30,2,0.270,ALERT,212.83,337.84,60.033,1544538604,"201051344000633","174011545737251",28.78,0.00,0,295.76,357.08,7.9,5.7,0.018,1176750.9,1176750.9,27708,0,0,0,L,1122011218,1,121.78,122.23,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538646,2637.00
12/11/2018 09:30,2,0.283,ALERT,212.38,335.44,60.059,1544538604,"201051344000955","174011545737251",29.26,0.50,0,297.26,339.34,8.4,6.2,0.027,1194400.9,1194400.9,3856,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538648,2638.00
12/11/2018 09:30,2,0.266,ALERT,212.16,335.14,60.038,1544538604,"201051344000648","174011545737251",29.50,-1.00,0,296.96,339.65,8.0,5.8,0.018,1184527.4,1184527.4,27681,0,0,0,L,1122011218,1,120.88,122.01,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538650,2639.00
12/11/2018 09:30,2,0.238,ALERT,212.61,335.74,60.033,1544538604,"201051344000645","174011545737251",29.18,0.50,0,296.36,340.85,7.1,4.9,0.018,1188765.7,1188765.7,27696,0,0,0,L,1122011218,1,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544538652,2640.00
12/11/2018 09:45,2,0.320,ACTIVE,212.38,335.74,60.012,1544539504,"201051344000579","174011545737251",30.26,1.00,0,329.73,340.85,9.9,7.6,0.031,1205611.9,1205611.9,142,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539506,2641.00
12/11/2018 09:45,2,0.182,ACTIVE,212.16,334.84,60.033,1544539504,"201051344001025","174011545737251",28.41,-0.50,0,297.87,343.55,5.2,3.1,0.004,1190724.2,1190724.2,3881,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539507,2642.00
12/11/2018 09:45,2,0.332,ACTIVE,212.38,335.74,60.054,1544539504,"201051344001093","174011545737251",30.77,1.50,0,330.93,341.75,10.4,8.1,0.031,1182845.3,1182845.3,3886,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539508,2643.00
12/11/2018 09:45,2,0.309,ACTIVE,212.16,335.44,59.980,1544539504,"201051344000458","174011545737251",29.78,2.00,0,330.03,340.55,9.3,7.1,0.031,1191946.5,1191946.5,142,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539509,2644.00
12/11/2018 09:45,2,0.254,ALERT,212.16,335.14,59.996,1544539504,"201051344000890","174011545737251",28.94,1.00,0,298.17,339.95,7.5,5.3,0.018,1186996.6,1186996.6,3826,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539511,2645.00
12/11/2018 09:45,2,0.285,ACTIVE,212.16,336.94,60.012,1544539504,"201051344000988","174011545737251",19.26,0.50,0,294.86,341.15,5.6,3.5,0.018,931430.1,931430.1,141,0,0,0,L,1122011218,1,120.88,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539511,2646.00
12/11/2018 09:45,2,0.301,ACTIVE,212.83,336.34,60.070,1544539504,"201051344000582","174011545737251",30.10,0.00,0,330.63,341.45,9.2,6.9,0.031,1167107.2,1167107.2,3826,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539512,2647.00
12/11/2018 09:45,2,0.277,ACTIVE,212.16,335.74,60.006,1544539504,"201051344000868","174011545737251",30.83,0.00,0,330.03,341.15,8.7,6.4,0.027,1178792.6,1178792.6,27703,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539513,2648.00
12/11/2018 09:45,2,0.312,ACTIVE,212.83,337.24,59.990,1544539504,"201051344000576","174011545737251",29.92,0.00,0,330.63,342.05,9.5,7.3,0.027,1191910.3,1191910.3,168,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539514,2649.00
12/11/2018 09:45,2,0.273,ACTIVE,212.38,335.74,60.017,1544539504,"201051344001158","174011545737251",30.20,0.00,0,329.13,341.75,8.4,6.2,0.027,1172512.6,1172512.6,142,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539515,2650.00
12/11/2018 09:45,2,0.271,ACTIVE,212.38,336.64,60.033,1544539504,"201051344000917","174011545737251",30.77,2.00,0,329.43,343.25,8.5,6.3,0.031,1183998.3,1183998.3,3850,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539516,2651.00
12/11/2018 09:45,2,0.352,ALERT,212.61,335.74,60.012,1544539504,"201051344000417","174011545737251",19.66,0.00,0,296.66,338.74,7.0,4.8,0.013,962336.3,962336.3,3842,0,0,0,L,1122011218,1,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539518,2652.00
12/11/2018 09:45,2,0.275,ACTIVE,212.61,336.94,60.028,1544539504,"201051344000685","174011545737251",30.65,1.00,0,320.11,355.58,8.6,6.4,0.031,1187921.7,1187921.7,3828,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539519,2653.00
12/11/2018 09:45,2,0.270,ALERT,212.38,335.74,60.033,1544539504,"201051344000651","174011545737251",27.12,-0.50,0,297.26,340.85,7.4,5.2,0.013,1181807.4,1181807.4,3837,0,0,0,L,1122011218,1,122.23,121.10,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539521,2654.00
12/11/2018 09:45,2,0.287,ACTIVE,212.16,339.65,60.012,1544539504,"201051344000594","174011545737251",31.31,1.00,0,328.82,345.66,9.2,6.9,0.027,1196692.5,1196692.5,27646,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539522,2655.00
12/11/2018 09:45,2,0.314,ACTIVE,212.61,336.64,60.012,1544539504,"201051344000469","174011545737251",30.20,-0.50,0,329.13,341.45,9.6,7.3,0.027,1181049.2,1181049.2,142,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539523,2656.00
12/11/2018 09:45,2,0.154,ALERT,212.38,299.37,60.028,1544539504,"201051344000585","174011545737251",22.26,0.00,0,297.26,338.44,3.5,1.5,0.000,1196694.0,1196694.0,3875,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539525,2657.00
12/11/2018 09:45,2,0.299,ACTIVE,212.83,337.24,60.012,1544539504,"201051344000853","174011545737251",29.56,0.00,0,331.83,342.35,9.0,6.8,0.031,1196568.4,1196568.4,142,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539526,2658.00
12/11/2018 09:45,2,0.275,ACTIVE,212.61,336.64,60.033,1544539504,"201051344001145","174011545737251",30.04,0.50,0,331.23,341.45,8.4,6.2,0.031,1195597.3,1195597.3,3823,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539527,2659.00
12/11/2018 09:45,2,0.291,ACTIVE,212.38,336.34,60.065,1544539504,"201051344000438","174011545737251",31.09,0.50,0,327.02,349.26,9.2,7.0,0.022,1189273.4,1189273.4,3836,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539527,2660.00
12/11/2018 09:45,2,0.232,ACTIVE,211.93,349.26,60.028,1544539504,"201051344001135","174011545737251",32.40,0.50,0,330.63,352.27,7.7,5.5,0.018,1178070.6,1178070.6,3823,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539528,2661.00
12/11/2018 09:45,2,0.283,ACTIVE,212.16,335.14,60.012,1544539504,"201051344000983","174011545737251",30.14,0.50,0,329.43,340.25,8.7,6.4,0.031,1196286.6,1196286.6,142,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539529,2662.00
12/11/2018 09:45,2,0.275,ACTIVE,212.38,335.44,60.017,1544539504,"201051344001203","174011545737251",30.89,0.50,0,330.63,342.35,8.7,6.4,0.031,1186804.3,1186804.3,3893,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539530,2663.00
12/11/2018 09:45,2,0.291,ACTIVE,212.38,335.44,60.033,1544539504,"201051344001230","174011545737251",29.58,0.50,0,329.13,339.95,8.8,6.5,0.031,1181379.8,1181379.8,3849,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539531,2664.00
12/11/2018 09:45,2,0.250,ACTIVE,212.16,335.44,60.033,1544539504,"201051344000646","174011545737251",30.61,0.50,0,311.99,353.17,7.8,5.6,0.022,1176003.2,1176003.2,3835,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539532,2665.00
12/11/2018 09:45,2,0.291,ACTIVE,212.61,335.74,60.017,1544539504,"201051344000867","174011545737251",30.04,1.00,0,328.82,340.85,8.9,6.6,0.031,1177716.4,1177716.4,27700,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539533,2666.00
12/11/2018 09:45,2,0.314,ACTIVE,212.83,337.84,60.012,1544539504,"201051344000633","174011545737251",29.02,0.50,0,330.33,344.76,9.2,7.0,0.031,1176752.5,1176752.5,27710,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539534,2667.00
12/11/2018 09:45,2,0.326,ACTIVE,211.93,335.44,60.033,1544539504,"201051344000955","174011545737251",29.76,0.50,0,330.33,340.85,9.9,7.6,0.035,1194402.6,1194402.6,3858,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539535,2668.00
12/11/2018 09:45,2,0.297,ACTIVE,212.38,335.14,60.012,1544539504,"201051344000648","174011545737251",30.95,-0.50,0,330.63,341.75,9.3,7.1,0.031,1184529.0,1184529.0,27683,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539536,2669.00
12/11/2018 09:45,2,0.287,ACTIVE,212.61,336.94,60.017,1544539504,"201051344000645","174011545737251",29.50,1.00,0,330.93,341.15,8.6,6.3,0.031,1188767.1,1188767.1,27698,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544539537,2670.00
12/11/2018 10:00,2,0.338,ACTIVE,212.38,338.44,60.001,1544540404,"201051344000579","174011545737251",31.23,1.50,0,329.73,345.36,10.7,8.4,0.035,1205614.0,1205614.0,143,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540406,2671.00
12/11/2018 10:00,2,0.229,ALERT,211.48,333.63,60.043,1544540404,"201051344001025","174011545737251",24.99,0.50,0,296.06,340.25,5.8,3.7,0.013,1190725.1,1190725.1,3882,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540408,2672.00
12/11/2018 10:00,2,0.348,ACTIVE,211.70,339.65,60.006,1544540404,"201051344001093","174011545737251",31.41,2.50,0,330.03,345.96,11.1,8.7,0.035,1182847.4,1182847.4,3887,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540409,2673.00
12/11/2018 10:00,2,0.332,ACTIVE,212.16,334.84,60.001,1544540404,"201051344000458","174011545737251",29.96,2.00,0,330.33,343.25,10.1,7.8,0.035,1191948.3,1191948.3,143,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540410,2674.00
12/11/2018 10:00,2,0.271,ACTIVE,211.48,334.24,60.006,1544540404,"201051344000890","174011545737251",29.00,1.50,0,320.41,354.67,8.0,5.8,0.018,1186998.0,1186998.0,3828,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540411,2675.00
12/11/2018 10:00,2,0.316,ACTIVE,211.93,336.34,59.969,1544540404,"201051344000988","174011545737251",19.16,1.00,0,329.43,342.35,6.2,4.0,0.027,931431.0,931431.0,142,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540412,2676.00
12/11/2018 10:00,2,0.322,ACTIVE,212.16,335.74,59.990,1544540404,"201051344000582","174011545737251",30.34,0.50,0,331.23,342.05,9.9,7.6,0.040,1167109.0,1167109.0,3827,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540413,2677.00
12/11/2018 10:00,2,0.301,ACTIVE,212.16,337.54,60.006,1544540404,"201051344000868","174011545737251",31.13,0.50,0,330.33,342.35,9.5,7.2,0.040,1178794.4,1178794.4,27704,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540414,2678.00
12/11/2018 10:00,2,0.334,ACTIVE,212.61,336.94,60.006,1544540404,"201051344000576","174011545737251",30.06,0.50,0,331.23,342.65,10.2,8.0,0.040,1191912.2,1191912.2,169,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540415,2679.00
12/11/2018 10:00,2,0.301,ACTIVE,212.38,335.44,60.001,1544540404,"201051344001158","174011545737251",30.32,0.00,0,330.63,342.65,9.3,7.0,0.044,1172514.2,1172514.2,143,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540416,2680.00
12/11/2018 10:00,2,0.289,ACTIVE,211.70,339.04,60.006,1544540404,"201051344000917","174011545737251",31.23,2.50,0,328.82,345.66,9.2,7.0,0.040,1183999.9,1183999.9,3851,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540417,2681.00
12/11/2018 10:00,2,0.381,ACTIVE,211.93,335.44,60.012,1544540404,"201051344000417","174011545737251",19.70,1.00,0,329.43,342.35,7.6,5.4,0.022,962337.6,962337.6,3844,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540418,2682.00
12/11/2018 10:00,2,0.293,ACTIVE,211.93,338.74,60.017,1544540404,"201051344000685","174011545737251",31.25,1.50,0,330.33,346.86,9.3,7.0,0.044,1187923.4,1187923.4,3829,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540419,2683.00
12/11/2018 10:00,2,0.271,ACTIVE,211.70,335.74,60.049,1544540404,"201051344000651","174011545737251",28.27,0.00,0,318.00,355.88,7.8,5.6,0.018,1181808.7,1181808.7,3839,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540419,2684.00
12/11/2018 10:00,2,0.299,ACTIVE,211.93,343.85,60.012,1544540404,"201051344000594","174011545737251",31.83,1.50,0,330.33,352.27,9.7,7.4,0.035,1196694.3,1196694.3,27647,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540420,2685.00
12/11/2018 10:00,2,0.348,ACTIVE,212.16,336.34,60.028,1544540404,"201051344000469","174011545737251",29.66,-0.50,0,329.73,342.05,10.5,8.2,0.044,1181051.1,1181051.1,143,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540421,2686.00
12/11/2018 10:00,2,0.156,ALERT,211.70,298.77,60.006,1544540404,"201051344000585","174011545737251",22.44,0.50,0,296.96,338.74,3.6,1.5,0.000,1196694.4,1196694.4,3877,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540423,2687.00
12/11/2018 10:00,2,0.316,ACTIVE,212.83,336.94,60.006,1544540404,"201051344000853","174011545737251",30.47,0.50,0,331.53,344.15,9.8,7.6,0.040,1196570.2,1196570.2,143,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540424,2688.00
12/11/2018 10:00,2,0.305,ACTIVE,211.93,336.04,60.006,1544540404,"201051344001145","174011545737251",30.16,1.00,0,331.53,342.95,9.3,7.1,0.035,1195599.0,1195599.0,3824,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540425,2689.00
12/11/2018 10:00,2,0.305,ACTIVE,211.70,345.96,60.012,1544540404,"201051344000438","174011545737251",32.03,1.00,0,331.83,353.17,9.9,7.7,0.031,1189275.2,1189275.2,3837,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540426,2690.00
12/11/2018 10:00,2,0.236,ACTIVE,211.25,353.77,60.038,1544540404,"201051344001135","174011545737251",32.92,1.50,0,329.73,357.68,7.9,5.7,0.022,1178072.1,1178072.1,3824,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540427,2691.00
12/11/2018 10:00,2,0.311,ACTIVE,212.16,336.04,60.001,1544540404,"201051344000983","174011545737251",30.00,1.00,0,330.33,342.05,9.5,7.2,0.049,1196288.3,1196288.3,143,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540428,2692.00
12/11/2018 10:00,2,0.318,ACTIVE,211.70,334.84,59.985,1544540404,"201051344001203","174011545737251",29.78,1.00,0,330.93,342.65,9.6,7.3,0.040,1186806.0,1186806.0,3894,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540429,2693.00
12/11/2018 10:00,2,0.316,ACTIVE,211.70,334.84,60.033,1544540404,"201051344001230","174011545737251",29.78,1.50,0,329.73,341.15,9.6,7.3,0.044,1181381.6,1181381.6,3850,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540430,2694.00
12/11/2018 10:00,2,0.270,ACTIVE,211.48,336.04,60.012,1544540404,"201051344000646","174011545737251",30.95,1.00,0,330.33,343.85,8.4,6.2,0.027,1176004.7,1176004.7,3836,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540431,2695.00
12/11/2018 10:00,2,0.316,ACTIVE,212.38,336.04,60.049,1544540404,"201051344000867","174011545737251",30.24,1.50,0,330.03,342.65,9.7,7.4,0.031,1177718.2,1177718.2,27701,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540432,2696.00
12/11/2018 10:00,2,0.326,ACTIVE,212.83,337.54,59.996,1544540404,"201051344000633","174011545737251",30.42,1.00,0,331.83,344.76,10.1,7.8,0.040,1176754.4,1176754.4,27711,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540433,2697.00
12/11/2018 10:00,2,0.348,ACTIVE,211.25,335.44,60.012,1544540404,"201051344000955","174011545737251",30.12,1.50,0,330.03,340.25,10.6,8.3,0.044,1194404.6,1194404.6,3859,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540434,2698.00
12/11/2018 10:00,2,0.342,ACTIVE,212.16,335.44,59.959,1544540404,"201051344000648","174011545737251",29.20,0.00,0,331.53,345.96,10.1,7.8,0.040,1184530.9,1184530.9,27684,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540434,2699.00
12/11/2018 10:00,2,0.307,ACTIVE,212.61,336.94,60.001,1544540404,"201051344000645","174011545737251",30.38,1.00,0,331.53,342.35,9.4,7.2,0.040,1188768.9,1188768.9,27699,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544540435,2700.00
12/11/2018 10:00,2,0.246,ALERT,212.38,354.97,60.001,1544540404,"201051344000569","174011545737251",33.00,1.00,0,331.23,358.28,8.2,6.0,0.022,1206030.7,1206030.7,8,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,1,8495,0,0,1,1020,0,0,0,0,0,0,0,0,1,2,8,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1544540438,2701.00
12/11/2018 10:15,2,0.361,ACTIVE,212.61,344.15,60.043,1544541303,"201051344000579","174011545737251",31.85,2.00,0,331.83,351.37,11.7,9.3,0.044,1205616.2,1205616.2,144,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541305,2702.00
12/11/2018 10:15,2,0.236,ACTIVE,212.38,335.44,59.969,1544541303,"201051344001025","174011545737251",25.74,0.50,0,295.46,340.85,6.2,4.0,0.009,1190726.1,1190726.1,3884,0,0,0,L,1122011218,1,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541306,2703.00
12/11/2018 10:15,2,0.363,ACTIVE,212.61,347.46,60.022,1544541303,"201051344001093","174011545737251",32.10,2.50,0,330.63,352.27,11.8,9.5,0.044,1182849.7,1182849.7,3888,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541307,2704.00
12/11/2018 10:15,2,0.357,ACTIVE,212.38,337.54,60.033,1544541303,"201051344000458","174011545737251",30.63,3.00,0,330.03,346.86,11.1,8.8,0.053,1191950.4,1191950.4,144,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541308,2705.00
12/11/2018 10:15,2,0.277,ACTIVE,212.38,336.34,60.022,1544541303,"201051344000890","174011545737251",31.09,2.00,0,329.13,345.06,8.8,6.5,0.022,1186999.6,1186999.6,3829,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541309,2706.00
12/11/2018 10:15,2,0.357,ACTIVE,212.38,337.84,60.043,1544541303,"201051344000988","174011545737251",19.20,1.00,0,328.82,342.35,7.0,4.8,0.027,931432.1,931432.1,143,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541310,2707.00
12/11/2018 10:15,2,0.352,ACTIVE,212.83,337.84,60.059,1544541303,"201051344000582","174011545737251",30.69,1.00,0,331.53,343.25,11.0,8.7,0.049,1167111.1,1167111.1,3828,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541311,2708.00
12/11/2018 10:15,2,0.322,ACTIVE,212.38,342.35,60.043,1544541303,"201051344000868","174011545737251",31.59,1.00,0,329.43,350.17,10.3,8.1,0.044,1178796.4,1178796.4,27705,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541312,2709.00
12/11/2018 10:15,2,0.359,ACTIVE,212.83,338.74,60.038,1544541303,"201051344000576","174011545737251",30.63,1.50,0,330.33,343.85,11.2,8.9,0.049,1191914.4,1191914.4,170,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541313,2710.00
12/11/2018 10:15,2,0.336,ACTIVE,212.61,336.94,60.038,1544541303,"201051344001158","174011545737251",30.32,0.50,0,329.43,343.55,10.3,8.0,0.049,1172516.1,1172516.1,144,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541314,2711.00
12/11/2018 10:15,2,0.307,ACTIVE,212.61,346.56,60.017,1544541303,"201051344000917","174011545737251",32.08,2.50,0,330.93,352.87,9.9,7.7,0.044,1184001.8,1184001.8,3852,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541315,2712.00
12/11/2018 10:15,2,0.430,ACTIVE,212.61,336.94,60.065,1544541303,"201051344000417","174011545737251",19.36,1.00,0,329.43,341.15,8.4,6.2,0.031,962339.1,962339.1,3845,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541316,2713.00
12/11/2018 10:15,2,0.314,ACTIVE,212.83,346.86,59.975,1544541303,"201051344000685","174011545737251",32.10,1.50,0,332.43,352.87,10.3,8.0,0.044,1187925.4,1187925.4,3830,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541317,2714.00
12/11/2018 10:15,2,0.260,ACTIVE,212.61,336.64,60.022,1544541303,"201051344000651","174011545737251",31.01,0.00,0,330.03,341.45,8.2,6.0,0.018,1181810.2,1181810.2,3840,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541318,2715.00
12/11/2018 10:15,2,0.359,ACTIVE,212.16,336.94,60.038,1544541303,"201051344000594","174011545737251",30.75,2.00,0,330.33,355.88,11.2,8.9,0.049,1196696.4,1196696.4,27648,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541318,2716.00
12/11/2018 10:15,2,0.379,ACTIVE,212.61,337.84,60.043,1544541303,"201051344000469","174011545737251",29.94,0.50,0,329.13,342.95,11.6,9.2,0.049,1181053.3,1181053.3,144,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541319,2717.00
12/11/2018 10:15,2,0.359,ALERT,212.61,337.24,59.985,1544541303,"201051344000585","174011545737251",19.88,1.00,0,295.76,341.15,7.2,5.1,0.031,1196695.3,1196695.3,3879,0,0,0,L,1122011218,1,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541321,2718.00
12/11/2018 10:15,2,0.354,ACTIVE,213.06,338.44,60.038,1544541303,"201051344000853","174011545737251",29.84,1.00,0,331.83,345.96,10.8,8.5,0.049,1196572.3,1196572.3,144,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541322,2719.00
12/11/2018 10:15,2,0.338,ACTIVE,212.83,337.84,60.022,1544541303,"201051344001145","174011545737251",30.43,1.50,0,330.93,342.35,10.4,8.2,0.049,1195600.9,1195600.9,3825,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541323,2720.00
12/11/2018 10:15,2,0.338,ACTIVE,212.38,338.44,59.990,1544541303,"201051344000438","174011545737251",31.25,1.50,0,331.23,353.77,10.7,8.4,0.040,1189277.2,1189277.2,3838,0,0,0,L,1122011218,1,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541324,2721.00
12/11/2018 10:15,2,0.299,ACTIVE,212.16,349.26,60.022,1544541303,"201051344001135","174011545737251",32.36,1.50,0,330.03,358.88,9.8,7.6,0.031,1178073.9,1178073.9,3825,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541325,2722.00
12/11/2018 10:15,2,0.336,ACTIVE,212.61,336.64,60.043,1544541303,"201051344000983","174011545737251",30.77,1.50,0,329.73,342.05,10.5,8.2,0.053,1196290.3,1196290.3,144,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541326,2723.00
12/11/2018 10:15,2,0.330,ACTIVE,212.61,341.15,60.054,1544541303,"201051344001203","174011545737251",31.55,1.50,0,330.33,353.47,10.5,8.2,0.044,1186808.0,1186808.0,3895,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541327,2724.00
12/11/2018 10:15,2,0.346,ACTIVE,212.38,336.64,60.075,1544541303,"201051344001230","174011545737251",30.24,1.50,0,328.22,341.15,10.6,8.3,0.049,1181383.6,1181383.6,3851,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541328,2725.00
12/11/2018 10:15,2,0.291,ACTIVE,212.16,345.36,60.028,1544541303,"201051344000646","174011545737251",31.95,1.00,0,330.03,351.37,9.4,7.2,0.035,1176006.4,1176006.4,3837,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541329,2726.00
12/11/2018 10:15,2,0.346,ACTIVE,212.61,336.64,60.038,1544541303,"201051344000867","174011545737251",30.59,2.50,0,330.33,343.55,10.8,8.5,0.049,1177720.2,1177720.2,27702,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541330,2727.00
12/11/2018 10:15,2,0.361,ACTIVE,213.06,339.65,60.038,1544541303,"201051344000633","174011545737251",30.51,1.50,0,330.63,344.45,11.2,8.9,0.053,1176756.5,1176756.5,27712,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541331,2728.00
12/11/2018 10:15,2,0.385,ACTIVE,212.16,336.64,60.022,1544541303,"201051344000955","174011545737251",30.14,1.50,0,327.62,342.05,11.7,9.4,0.053,1194406.8,1194406.8,3860,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541332,2729.00
12/11/2018 10:15,2,0.365,ACTIVE,212.61,336.94,60.043,1544541303,"201051344000648","174011545737251",30.24,0.50,0,331.23,343.25,11.2,8.9,0.053,1184533.1,1184533.1,27685,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541333,2730.00
12/11/2018 10:15,2,0.357,ACTIVE,213.06,338.14,60.038,1544541303,"201051344000645","174011545737251",29.34,2.00,0,332.43,343.85,10.7,8.4,0.053,1188770.8,1188770.8,27700,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541334,2731.00
12/11/2018 10:15,2,0.246,ACTIVE,212.61,359.48,60.038,1544541303,"201051344000569","174011545737251",33.44,2.00,0,332.43,362.79,8.4,6.2,0.022,1206032.2,1206032.2,10,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544541335,2732.00
12/11/2018 10:30,2,0.371,ACTIVE,212.61,347.16,60.033,1544542205,"201051344000579","174011545737251",32.14,2.50,0,330.93,358.58,12.1,9.8,0.053,1205618.7,1205618.7,145,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542207,2733.00
12/11/2018 10:30,2,0.227,ACTIVE,212.38,335.74,60.033,1544542205,"201051344001025","174011545737251",28.29,1.00,0,312.59,354.67,6.5,4.4,0.013,1190727.2,1190727.2,3885,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542208,2734.00
12/11/2018 10:30,2,0.379,ACTIVE,212.61,348.96,60.033,1544542205,"201051344001093","174011545737251",32.28,2.50,0,330.33,357.68,12.4,10.0,0.044,1182852.4,1182852.4,3889,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542209,2735.00
12/11/2018 10:30,2,0.389,ACTIVE,212.38,336.34,60.033,1544542205,"201051344000458","174011545737251",30.02,3.30,0,319.21,344.76,11.8,9.5,0.053,1191952.9,1191952.9,145,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542210,2736.00
12/11/2018 10:30,2,0.293,ACTIVE,212.61,335.74,60.017,1544542205,"201051344000890","174011545737251",30.79,2.00,0,331.53,352.87,9.2,6.9,0.027,1187001.4,1187001.4,3830,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542211,2737.00
12/11/2018 10:30,2,0.383,ACTIVE,212.38,337.84,60.022,1544542205,"201051344000988","174011545737251",19.40,1.50,0,320.41,343.55,7.5,5.3,0.044,931433.5,931433.5,144,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542212,2738.00
12/11/2018 10:30,2,0.373,ACTIVE,213.06,337.84,60.017,1544542205,"201051344000582","174011545737251",30.79,1.00,0,328.22,347.16,11.7,9.4,0.053,1167113.5,1167113.5,3829,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542213,2739.00
12/11/2018 10:30,2,0.350,ACTIVE,212.61,342.05,60.033,1544542205,"201051344000868","174011545737251",31.61,1.50,0,327.32,351.07,11.2,8.9,0.049,1178798.7,1178798.7,27706,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542214,2740.00
12/11/2018 10:30,2,0.387,ACTIVE,213.29,338.74,60.033,1544542205,"201051344000576","174011545737251",30.53,1.00,0,320.71,345.36,12.0,9.6,0.062,1191916.8,1191916.8,171,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542214,2741.00
12/11/2018 10:30,2,0.355,ACTIVE,212.83,336.94,60.038,1544542205,"201051344001158","174011545737251",30.55,1.00,0,329.13,344.76,11.1,8.8,0.062,1172518.4,1172518.4,145,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542215,2742.00
12/11/2018 10:30,2,0.320,ACTIVE,212.61,348.66,60.033,1544542205,"201051344000917","174011545737251",32.22,3.00,0,330.33,355.88,10.5,8.2,0.044,1184004.0,1184004.0,3853,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542216,2743.00
12/11/2018 10:30,2,0.441,ACTIVE,212.61,337.54,60.028,1544542205,"201051344000417","174011545737251",19.10,1.00,0,321.31,341.75,8.6,6.4,0.031,962340.8,962340.8,3846,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542217,2744.00
12/11/2018 10:30,2,0.320,ACTIVE,212.83,350.77,60.028,1544542205,"201051344000685","174011545737251",32.46,2.00,0,332.43,359.78,10.6,8.3,0.044,1187927.5,1187927.5,3831,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542218,2745.00
12/11/2018 10:30,2,0.277,ACTIVE,212.83,336.64,60.033,1544542205,"201051344000651","174011545737251",30.93,0.50,0,332.13,349.86,8.7,6.5,0.022,1181811.9,1181811.9,3841,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542219,2746.00
12/11/2018 10:30,2,0.402,ACTIVE,212.38,337.24,60.038,1544542205,"201051344000594","174011545737251",29.42,2.50,0,327.62,345.06,12.0,9.7,0.062,1196698.9,1196698.9,27649,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542220,2747.00
12/11/2018 10:30,2,0.396,ACTIVE,212.83,337.84,60.001,1544542205,"201051344000469","174011545737251",30.32,0.50,0,322.51,344.15,12.2,9.9,0.066,1181055.8,1181055.8,145,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542221,2748.00
12/11/2018 10:30,2,0.387,ACTIVE,212.61,337.24,60.028,1544542205,"201051344000585","174011545737251",19.90,1.50,0,320.11,342.05,7.8,5.6,0.031,1196696.8,1196696.8,3881,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542222,2749.00
12/11/2018 10:30,2,0.371,ACTIVE,213.29,338.74,60.033,1544542205,"201051344000853","174011545737251",30.61,1.50,0,324.32,351.07,11.5,9.2,0.057,1196574.6,1196574.6,145,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542223,2750.00
12/11/2018 10:30,2,0.363,ACTIVE,212.83,337.84,60.017,1544542205,"201051344001145","174011545737251",30.30,1.50,0,330.33,345.96,11.2,8.9,0.057,1195603.2,1195603.2,3826,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542224,2751.00
12/11/2018 10:30,2,0.357,ACTIVE,212.61,339.65,60.049,1544542205,"201051344000438","174011545737251",31.31,1.50,0,332.13,356.78,11.4,9.1,0.044,1189279.6,1189279.6,3839,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542225,2752.00
12/11/2018 10:30,2,0.354,ACTIVE,212.38,336.34,60.022,1544542205,"201051344001135","174011545737251",30.97,2.00,0,330.93,355.58,11.2,8.8,0.053,1178076.2,1178076.2,3826,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542226,2753.00
12/11/2018 10:30,2,0.361,ACTIVE,212.61,336.94,60.054,1544542205,"201051344000983","174011545737251",30.71,2.00,0,319.51,345.36,11.3,9.0,0.057,1196292.6,1196292.6,145,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542227,2754.00
12/11/2018 10:30,2,0.340,ACTIVE,212.61,345.06,60.038,1544542205,"201051344001203","174011545737251",31.95,1.50,0,332.43,357.08,11.1,8.7,0.053,1186810.3,1186810.3,3896,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542227,2755.00
12/11/2018 10:30,2,0.371,ACTIVE,212.38,336.34,60.006,1544542205,"201051344001230","174011545737251",30.36,2.00,0,319.51,344.45,11.4,9.1,0.053,1181385.9,1181385.9,3852,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542228,2756.00
12/11/2018 10:30,2,0.303,ACTIVE,212.16,349.56,60.054,1544542205,"201051344000646","174011545737251",32.34,2.00,0,331.23,358.88,10.0,7.7,0.035,1176008.4,1176008.4,3838,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542229,2757.00
12/11/2018 10:30,2,0.375,ACTIVE,212.83,336.64,60.033,1544542205,"201051344000867","174011545737251",30.43,3.00,0,320.71,346.56,11.6,9.3,0.053,1177722.6,1177722.6,27703,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542230,2758.00
12/11/2018 10:30,2,0.396,ACTIVE,213.29,339.65,60.033,1544542205,"201051344000633","174011545737251",29.76,2.00,0,332.13,348.36,12.0,9.6,0.062,1176759.0,1176759.0,27713,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542231,2759.00
12/11/2018 10:30,2,0.408,ACTIVE,212.16,336.64,60.022,1544542205,"201051344000955","174011545737251",30.30,1.50,0,324.32,342.35,12.6,10.2,0.053,1194409.5,1194409.5,3861,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542232,2760.00
12/11/2018 10:30,2,0.381,ACTIVE,212.83,337.24,60.033,1544542205,"201051344000648","174011545737251",30.91,1.00,0,326.72,344.15,11.9,9.6,0.057,1184535.6,1184535.6,27686,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542233,2761.00
12/11/2018 10:30,2,0.383,ACTIVE,213.06,338.14,60.033,1544542205,"201051344000645","174011545737251",29.48,2.00,0,320.41,344.45,11.5,9.1,0.057,1188773.2,1188773.2,27701,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542234,2762.00
12/11/2018 10:30,2,0.248,ACTIVE,212.61,361.59,60.012,1544542205,"201051344000569","174011545737251",33.70,2.50,0,330.93,371.51,8.5,6.3,0.022,1206033.8,1206033.8,11,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544542235,2763.00
12/11/2018 10:45,2,0.365,ACTIVE,212.61,348.06,60.033,1544543104,"201051344000579","174011545737251",32.20,3.00,0,331.83,353.77,11.9,9.6,0.044,1205621.1,1205621.1,146,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543106,2764.00
12/11/2018 10:45,2,0.240,ACTIVE,212.16,334.84,60.033,1544543104,"201051344001025","174011545737251",26.60,1.50,0,319.21,349.86,6.5,4.3,0.009,1190728.3,1190728.3,3886,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543107,2765.00
12/11/2018 10:45,2,0.375,ACTIVE,212.61,347.46,60.038,1544543104,"201051344001093","174011545737251",32.10,3.00,0,330.33,354.97,12.2,9.9,0.049,1182854.9,1182854.9,3890,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543108,2766.00
12/11/2018 10:45,2,0.389,ACTIVE,212.38,336.94,60.033,1544543104,"201051344000458","174011545737251",29.58,3.30,0,330.03,344.15,11.7,9.4,0.053,1191955.3,1191955.3,146,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543109,2767.00
12/11/2018 10:45,2,0.283,ACTIVE,212.38,339.95,60.043,1544543104,"201051344000890","174011545737251",31.47,2.50,0,330.93,353.17,9.0,6.8,0.027,1187003.0,1187003.0,3831,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543110,2768.00
12/11/2018 10:45,2,0.369,ACTIVE,212.38,337.84,60.054,1544543104,"201051344000988","174011545737251",19.62,2.00,0,329.13,342.95,7.4,5.2,0.031,931434.8,931434.8,145,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543111,2769.00
12/11/2018 10:45,2,0.367,ACTIVE,212.83,337.54,60.043,1544543104,"201051344000582","174011545737251",30.38,1.50,0,330.93,343.55,11.3,9.0,0.053,1167115.8,1167115.8,3830,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543112,2770.00
12/11/2018 10:45,2,0.361,ACTIVE,212.38,337.84,60.038,1544543104,"201051344000868","174011545737251",30.55,1.50,0,331.23,351.37,11.2,8.9,0.053,1178800.9,1178800.9,27707,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543113,2771.00
12/11/2018 10:45,2,0.379,ACTIVE,213.06,338.14,60.033,1544543104,"201051344000576","174011545737251",30.55,1.50,0,330.33,344.76,11.7,9.4,0.053,1191919.2,1191919.2,172,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543114,2772.00
12/11/2018 10:45,2,0.355,ACTIVE,212.61,337.84,60.043,1544543104,"201051344001158","174011545737251",29.70,1.50,0,330.93,344.15,10.8,8.5,0.053,1172520.5,1172520.5,146,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543115,2773.00
12/11/2018 10:45,2,0.346,ACTIVE,212.61,337.54,60.033,1544543104,"201051344000917","174011545737251",30.57,3.30,0,330.93,355.28,10.8,8.5,0.053,1184006.1,1184006.1,3854,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543116,2774.00
12/11/2018 10:45,2,0.438,ACTIVE,212.61,336.34,60.028,1544543104,"201051344000417","174011545737251",19.76,2.00,0,330.03,341.45,8.8,6.5,0.031,962342.4,962342.4,3847,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543117,2775.00
12/11/2018 10:45,2,0.318,ACTIVE,212.83,349.26,60.028,1544543104,"201051344000685","174011545737251",32.38,2.50,0,332.73,355.28,10.4,8.1,0.044,1187929.5,1187929.5,3832,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543118,2776.00
12/11/2018 10:45,2,0.275,ACTIVE,212.61,336.34,60.043,1544543104,"201051344000651","174011545737251",30.34,1.00,0,331.23,350.17,8.5,6.3,0.022,1181813.4,1181813.4,3842,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543119,2777.00
12/11/2018 10:45,2,0.385,ACTIVE,212.16,336.64,60.038,1544543104,"201051344000594","174011545737251",30.49,3.00,0,329.13,343.55,11.9,9.6,0.057,1196701.2,1196701.2,27650,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543120,2778.00
12/11/2018 10:45,2,0.383,ACTIVE,212.61,337.54,60.033,1544543104,"201051344000469","174011545737251",30.71,1.00,0,330.03,345.36,11.9,9.6,0.057,1181058.3,1181058.3,146,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543121,2779.00
12/11/2018 10:45,2,0.377,ACTIVE,212.61,336.64,60.033,1544543104,"201051344000585","174011545737251",19.86,2.00,0,330.33,341.15,7.6,5.4,0.035,1196698.2,1196698.2,3882,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543122,2780.00
