ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 10:45,2,0.357,ACTIVE,213.06,338.14,60.033,1544543104,"201051344000853","174011545737251",30.93,2.00,0,332.43,346.86,11.2,8.9,0.053,1196576.8,1196576.8,146,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543123,2781.00
12/11/2018 10:45,2,0.357,ACTIVE,212.83,337.24,60.059,1544543104,"201051344001145","174011545737251",30.36,2.00,0,331.53,344.15,11.0,8.7,0.053,1195605.3,1195605.3,3827,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543124,2782.00
12/11/2018 10:45,2,0.352,ACTIVE,212.61,336.94,60.065,1544543104,"201051344000438","174011545737251",30.77,2.00,0,332.13,353.17,11.0,8.7,0.044,1189281.8,1189281.8,3840,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543125,2783.00
12/11/2018 10:45,2,0.352,ACTIVE,212.16,336.04,60.038,1544543104,"201051344001135","174011545737251",30.67,2.50,0,330.33,345.96,11.0,8.7,0.053,1178078.3,1178078.3,3827,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543126,2784.00
12/11/2018 10:45,2,0.352,ACTIVE,212.61,337.24,60.038,1544543104,"201051344000983","174011545737251",30.91,2.00,0,330.33,343.85,11.0,8.7,0.057,1196294.8,1196294.8,146,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543127,2785.00
12/11/2018 10:45,2,0.338,ACTIVE,212.61,342.35,60.033,1544543104,"201051344001203","174011545737251",31.69,2.00,0,331.53,352.87,10.9,8.6,0.053,1186812.4,1186812.4,3897,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543128,2786.00
12/11/2018 10:45,2,0.363,ACTIVE,212.38,336.34,60.049,1544543104,"201051344001230","174011545737251",30.14,2.50,0,328.82,342.95,11.1,8.8,0.053,1181388.1,1181388.1,3853,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543129,2787.00
12/11/2018 10:45,2,0.301,ACTIVE,212.16,347.46,60.033,1544543104,"201051344000646","174011545737251",32.14,2.00,0,331.53,354.07,9.8,7.6,0.040,1176010.3,1176010.3,3839,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543130,2788.00
12/11/2018 10:45,2,0.363,ACTIVE,212.83,337.24,60.038,1544543104,"201051344000867","174011545737251",30.55,3.00,0,330.33,343.25,11.3,9.0,0.053,1177724.9,1177724.9,27704,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543130,2789.00
12/11/2018 10:45,2,0.377,ACTIVE,213.06,339.34,60.033,1544543104,"201051344000633","174011545737251",30.71,2.00,0,330.63,345.36,11.8,9.4,0.057,1176761.3,1176761.3,27714,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543131,2790.00
12/11/2018 10:45,2,0.398,ACTIVE,212.16,336.04,60.028,1544543104,"201051344000955","174011545737251",30.55,2.00,0,329.13,342.35,12.4,10.0,0.057,1194411.9,1194411.9,3862,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543132,2791.00
12/11/2018 10:45,2,0.375,ACTIVE,212.61,337.24,60.033,1544543104,"201051344000648","174011545737251",30.73,1.00,0,331.53,343.85,11.7,9.4,0.057,1184537.9,1184537.9,27687,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543133,2792.00
12/11/2018 10:45,2,0.367,ACTIVE,212.83,337.84,60.033,1544543104,"201051344000645","174011545737251",29.92,2.50,0,331.23,344.45,11.2,8.8,0.053,1188775.4,1188775.4,27702,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543134,2793.00
12/11/2018 10:45,2,0.246,ACTIVE,212.61,360.38,59.996,1544543104,"201051344000569","174011545737251",33.58,2.50,0,332.43,365.80,8.4,6.2,0.022,1206035.4,1206035.4,12,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544543135,2794.00
12/11/2018 11:00,2,0.465,ACTIVE,212.61,337.24,60.028,1544544005,"201051344000579","174011545737251",30.12,3.00,0,330.33,358.58,14.2,11.8,0.071,1205623.8,1205623.8,147,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544007,2795.00
12/11/2018 11:00,2,0.227,ACTIVE,212.38,340.55,60.043,1544544005,"201051344001025","174011545737251",31.53,2.00,0,318.30,348.96,7.3,5.1,0.013,1190729.4,1190729.4,3887,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544007,2796.00
12/11/2018 11:00,2,0.469,ACTIVE,212.83,338.44,60.038,1544544005,"201051344001093","174011545737251",30.59,3.30,0,330.33,356.18,14.5,12.1,0.066,1182857.8,1182857.8,3891,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544009,2797.00
12/11/2018 11:00,2,0.445,ACTIVE,212.38,337.24,60.033,1544544005,"201051344000458","174011545737251",30.16,3.70,0,331.23,345.66,13.6,11.2,0.071,1191957.8,1191957.8,147,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544010,2798.00
12/11/2018 11:00,2,0.312,ACTIVE,212.61,349.56,60.043,1544544005,"201051344000890","174011545737251",32.44,3.30,0,330.63,356.48,10.3,8.0,0.031,1187004.9,1187004.9,3832,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544011,2799.00
12/11/2018 11:00,2,0.400,ACTIVE,212.38,337.54,60.022,1544544005,"201051344000988","174011545737251",20.46,2.00,0,330.03,343.85,8.3,6.1,0.044,931436.2,931436.2,146,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544011,2800.00
12/11/2018 11:00,2,0.426,ACTIVE,213.06,338.14,60.043,1544544005,"201051344000582","174011545737251",30.30,2.00,0,330.63,348.96,13.1,10.7,0.062,1167118.3,1167118.3,3831,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544012,2801.00
12/11/2018 11:00,2,0.439,ACTIVE,212.38,337.54,60.017,1544544005,"201051344000868","174011545737251",29.46,2.00,0,331.53,350.77,13.1,10.8,0.071,1178803.3,1178803.3,27708,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544013,2802.00
12/11/2018 11:00,2,0.436,ACTIVE,213.06,338.74,60.033,1544544005,"201051344000576","174011545737251",30.34,1.50,0,330.03,345.06,13.4,11.0,0.071,1191921.8,1191921.8,173,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544014,2803.00
12/11/2018 11:00,2,0.420,ACTIVE,212.61,337.24,60.038,1544544005,"201051344001158","174011545737251",29.58,2.00,0,330.93,345.36,12.7,10.3,0.075,1172522.9,1172522.9,147,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544015,2804.00
12/11/2018 11:00,2,0.398,ACTIVE,212.83,338.74,60.049,1544544005,"201051344000917","174011545737251",31.11,3.70,0,330.33,354.37,12.6,10.3,0.057,1184008.4,1184008.4,3855,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544016,2805.00
12/11/2018 11:00,2,0.475,ACTIVE,212.83,339.04,60.043,1544544005,"201051344000417","174011545737251",20.02,2.00,0,330.93,342.05,9.7,7.4,0.040,962344.2,962344.2,3848,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544017,2806.00
12/11/2018 11:00,2,0.381,ACTIVE,213.06,338.44,60.043,1544544005,"201051344000685","174011545737251",30.85,3.00,0,332.73,359.78,12.0,9.6,0.057,1187931.8,1187931.8,3833,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544018,2807.00
12/11/2018 11:00,2,0.299,ACTIVE,212.83,349.26,60.049,1544544005,"201051344000651","174011545737251",32.40,1.50,0,330.93,355.88,9.9,7.6,0.031,1181815.2,1181815.2,3843,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544019,2808.00
12/11/2018 11:00,2,0.447,ACTIVE,212.16,337.24,60.033,1544544005,"201051344000594","174011545737251",30.47,3.00,0,327.92,345.36,13.8,11.4,0.071,1196703.9,1196703.9,27651,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544020,2809.00
12/11/2018 11:00,2,0.469,ACTIVE,212.61,338.44,60.033,1544544005,"201051344000469","174011545737251",27.95,1.00,0,330.33,344.76,13.3,10.9,0.075,1181060.9,1181060.9,147,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544021,2810.00
12/11/2018 11:00,2,0.430,ACTIVE,212.83,336.94,60.038,1544544005,"201051344000585","174011545737251",20.36,2.50,0,330.03,342.05,8.9,6.6,0.040,1196699.7,1196699.7,3883,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544022,2811.00
12/11/2018 11:00,2,0.395,ACTIVE,213.06,344.45,60.017,1544544005,"201051344000853","174011545737251",31.79,2.00,0,332.43,351.97,12.8,10.4,0.071,1196579.3,1196579.3,147,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544023,2812.00
12/11/2018 11:00,2,0.410,ACTIVE,212.83,338.44,60.028,1544544005,"201051344001145","174011545737251",30.87,2.00,0,331.53,346.86,12.9,10.5,0.071,1195607.8,1195607.8,3828,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544024,2813.00
12/11/2018 11:00,2,0.393,ACTIVE,212.83,352.27,60.038,1544544005,"201051344000438","174011545737251",32.58,2.00,0,331.23,357.98,12.9,10.6,0.057,1189284.3,1189284.3,3841,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544025,2814.00
12/11/2018 11:00,2,0.396,ACTIVE,212.38,342.05,60.038,1544544005,"201051344001135","174011545737251",31.55,2.50,0,329.43,349.56,12.7,10.3,0.066,1178080.8,1178080.8,3828,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544026,2815.00
12/11/2018 11:00,2,0.410,ACTIVE,212.61,337.54,60.038,1544544005,"201051344000983","174011545737251",30.97,2.50,0,330.33,348.96,12.9,10.5,0.071,1196297.2,1196297.2,147,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544027,2816.00
12/11/2018 11:00,2,0.363,ACTIVE,212.83,350.47,60.038,1544544005,"201051344001203","174011545737251",32.52,3.00,0,332.43,357.38,12.0,9.7,0.062,1186814.7,1186814.7,3898,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544028,2817.00
12/11/2018 11:00,2,0.424,ACTIVE,212.61,336.94,60.038,1544544005,"201051344001230","174011545737251",29.92,2.50,0,329.73,351.97,12.8,10.5,0.071,1181390.6,1181390.6,3854,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544029,2818.00
12/11/2018 11:00,2,0.326,ACTIVE,212.38,354.67,60.043,1544544005,"201051344000646","174011545737251",32.80,3.00,0,331.53,359.48,10.9,8.6,0.044,1176012.3,1176012.3,3840,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544029,2819.00
12/11/2018 11:00,2,0.439,ACTIVE,212.83,337.84,60.038,1544544005,"201051344000867","174011545737251",29.66,3.30,0,330.03,343.85,13.2,10.8,0.066,1177727.4,1177727.4,27705,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544030,2820.00
12/11/2018 11:00,2,0.441,ACTIVE,213.06,340.25,60.033,1544544005,"201051344000633","174011545737251",30.28,2.50,0,331.83,346.86,13.6,11.2,0.071,1176763.9,1176763.9,27715,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544031,2821.00
12/11/2018 11:00,2,0.471,ACTIVE,212.38,337.24,60.059,1544544005,"201051344000955","174011545737251",29.68,3.00,0,329.13,344.45,14.2,11.8,0.071,1194414.7,1194414.7,3863,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544032,2822.00
12/11/2018 11:00,2,0.453,ACTIVE,212.61,338.14,60.038,1544544005,"201051344000648","174011545737251",29.80,1.50,0,330.63,345.66,13.7,11.3,0.071,1184540.6,1184540.6,27688,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544033,2823.00
12/11/2018 11:00,2,0.432,ACTIVE,212.83,338.44,60.028,1544544005,"201051344000645","174011545737251",29.52,3.00,0,331.53,348.36,12.9,10.6,0.066,1188777.9,1188777.9,27703,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544034,2824.00
12/11/2018 11:00,2,0.250,ACTIVE,212.61,365.49,60.081,1544544005,"201051344000569","174011545737251",34.09,2.50,0,331.53,371.21,8.7,6.5,0.027,1206036.9,1206036.9,13,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544035,2825.00
12/11/2018 11:15,2,0.502,ACTIVE,213.06,340.85,59.975,1544544905,"201051344000579","174011545737251",30.93,3.30,0,327.32,353.77,15.7,13.2,0.080,1205626.9,1205626.9,148,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544907,2826.00
12/11/2018 11:15,2,0.242,ACTIVE,212.83,363.39,60.022,1544544905,"201051344001025","174011545737251",33.95,2.50,0,331.23,366.70,8.4,6.2,0.022,1190730.8,1190730.8,3888,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544908,2827.00
12/11/2018 11:15,2,0.508,ACTIVE,213.06,342.65,60.017,1544544905,"201051344001093","174011545737251",31.13,3.30,0,327.02,357.08,16.1,13.6,0.080,1182861.0,1182861.0,3892,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544909,2828.00
12/11/2018 11:15,2,0.480,ACTIVE,212.83,340.55,60.017,1544544905,"201051344000458","174011545737251",31.09,3.70,0,326.72,350.47,15.1,12.6,0.084,1191960.8,1191960.8,148,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544910,2829.00
12/11/2018 11:15,2,0.338,ACTIVE,213.06,358.58,59.990,1544544905,"201051344000890","174011545737251",33.32,3.30,0,330.93,363.09,11.4,9.1,0.044,1187007.0,1187007.0,3833,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544911,2830.00
12/11/2018 11:15,2,0.461,ACTIVE,212.83,341.15,59.996,1544544905,"201051344000988","174011545737251",19.88,2.50,0,326.12,347.16,9.3,7.1,0.066,931437.8,931437.8,147,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544911,2831.00
12/11/2018 11:15,2,0.469,ACTIVE,213.74,342.35,60.022,1544544905,"201051344000582","174011545737251",30.34,2.50,0,330.03,357.38,14.4,12.0,0.075,1167121.2,1167121.2,3832,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544912,2832.00
12/11/2018 11:15,2,0.477,ACTIVE,212.83,341.15,60.017,1544544905,"201051344000868","174011545737251",30.53,2.00,0,326.42,347.76,14.8,12.3,0.084,1178806.2,1178806.2,27709,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544913,2833.00
12/11/2018 11:15,2,0.496,ACTIVE,213.51,342.65,60.043,1544544905,"201051344000576","174011545737251",30.16,2.00,0,327.02,349.56,15.2,12.7,0.084,1191924.7,1191924.7,174,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544914,2834.00
12/11/2018 11:15,2,0.469,ACTIVE,213.29,341.15,60.017,1544544905,"201051344001158","174011545737251",29.72,2.50,0,326.72,348.06,14.1,11.7,0.084,1172525.7,1172525.7,148,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544915,2835.00
12/11/2018 11:15,2,0.455,ACTIVE,213.29,342.65,60.001,1544544905,"201051344000917","174011545737251",30.20,4.00,0,329.73,356.78,14.0,11.6,0.080,1184011.2,1184011.2,3856,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544916,2836.00
12/11/2018 11:15,2,0.518,ACTIVE,213.29,340.85,60.049,1544544905,"201051344000417","174011545737251",20.08,2.50,0,327.62,349.56,10.6,8.3,0.049,962346.2,962346.2,3849,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544917,2837.00
12/11/2018 11:15,2,0.430,ACTIVE,213.29,342.35,60.017,1544544905,"201051344000685","174011545737251",30.93,3.00,0,330.33,360.38,13.5,11.1,0.075,1187934.4,1187934.4,3834,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544918,2838.00
12/11/2018 11:15,2,0.316,ACTIVE,213.29,359.48,60.001,1544544905,"201051344000651","174011545737251",33.34,2.50,0,329.13,364.89,10.7,8.4,0.040,1181817.2,1181817.2,3844,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544919,2839.00
12/11/2018 11:15,2,0.494,ACTIVE,212.83,341.15,60.017,1544544905,"201051344000594","174011545737251",30.43,3.70,0,327.92,350.17,15.2,12.8,0.084,1196706.9,1196706.9,27652,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544920,2840.00
12/11/2018 11:15,2,0.496,ACTIVE,213.29,341.45,60.012,1544544905,"201051344000469","174011545737251",30.51,1.50,0,326.42,348.06,15.4,12.9,0.084,1181063.9,1181063.9,148,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544921,2841.00
12/11/2018 11:15,2,0.473,ACTIVE,213.29,341.45,60.022,1544544905,"201051344000585","174011545737251",20.08,3.00,0,327.92,350.77,9.7,7.4,0.053,1196701.4,1196701.4,3884,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544922,2842.00
12/11/2018 11:15,2,0.473,ACTIVE,213.51,342.35,60.022,1544544905,"201051344000853","174011545737251",30.81,2.50,0,328.22,356.18,14.8,12.3,0.084,1196582.1,1196582.1,148,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544923,2843.00
12/11/2018 11:15,2,0.463,ACTIVE,213.29,342.35,60.017,1544544905,"201051344001145","174011545737251",30.57,2.50,0,328.22,360.08,14.4,12.0,0.084,1195610.5,1195610.5,3829,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544924,2844.00
12/11/2018 11:15,2,0.438,ACTIVE,213.29,349.86,60.022,1544544905,"201051344000438","174011545737251",32.32,3.00,0,332.43,360.99,14.4,12.0,0.066,1189287.1,1189287.1,3842,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544925,2845.00
12/11/2018 11:15,2,0.447,ACTIVE,212.83,341.15,60.012,1544544905,"201051344001135","174011545737251",31.01,3.00,0,327.02,358.28,14.0,11.6,0.075,1178083.5,1178083.5,3829,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544926,2846.00
12/11/2018 11:15,2,0.475,ACTIVE,213.06,340.55,60.012,1544544905,"201051344000983","174011545737251",29.86,2.50,0,326.12,348.36,14.4,12.0,0.093,1196300.0,1196300.0,148,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544927,2847.00
12/11/2018 11:15,2,0.467,ACTIVE,213.29,341.15,60.022,1544544905,"201051344001203","174011545737251",30.77,3.00,0,330.03,357.68,14.6,12.2,0.080,1186817.5,1186817.5,3899,0,0,0,L,1122011218,1,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544928,2848.00
12/11/2018 11:15,2,0.477,ACTIVE,213.06,341.15,60.017,1544544905,"201051344001230","174011545737251",30.20,3.00,0,326.72,357.68,14.6,12.2,0.084,1181393.4,1181393.4,3855,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544929,2849.00
12/11/2018 11:15,2,0.387,ACTIVE,212.83,349.26,60.022,1544544905,"201051344000646","174011545737251",32.24,3.00,0,330.33,361.59,12.7,10.3,0.066,1176014.7,1176014.7,3841,0,0,0,L,1122011218,1,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544930,2850.00
12/11/2018 11:15,2,0.484,ACTIVE,213.29,340.55,60.017,1544544905,"201051344000867","174011545737251",29.98,3.70,0,329.43,349.86,14.7,12.3,0.080,1177730.3,1177730.3,27706,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544930,2851.00
12/11/2018 11:15,2,0.504,ACTIVE,213.74,343.55,60.022,1544544905,"201051344000633","174011545737251",29.42,3.00,0,326.72,350.17,15.1,12.6,0.084,1176766.9,1176766.9,27716,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544931,2852.00
12/11/2018 11:15,2,0.520,ACTIVE,212.83,341.45,60.059,1544544905,"201051344000955","174011545737251",29.92,3.00,0,327.92,358.28,15.8,13.3,0.084,1194417.8,1194417.8,3864,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544932,2853.00
12/11/2018 11:15,2,0.488,ACTIVE,213.06,340.85,60.017,1544544905,"201051344000648","174011545737251",30.77,2.00,0,328.22,351.07,15.2,12.8,0.080,1184543.5,1184543.5,27689,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544933,2854.00
12/11/2018 11:15,2,0.486,ACTIVE,213.51,341.75,60.012,1544544905,"201051344000645","174011545737251",29.72,3.00,0,327.92,349.26,14.6,12.2,0.084,1188780.7,1188780.7,27704,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544934,2855.00
12/11/2018 11:15,2,0.254,ACTIVE,213.06,368.20,60.022,1544544905,"201051344000569","174011545737251",34.39,3.00,0,324.32,374.81,8.9,6.7,0.022,1206038.6,1206038.6,14,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544544935,2856.00
12/11/2018 11:30,2,0.566,ACTIVE,213.51,342.05,60.033,1544545804,"201051344000579","174011545737251",30.83,3.30,0,333.33,355.58,17.8,15.2,0.097,1205630.4,1205630.4,149,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545806,2857.00
12/11/2018 11:30,2,0.262,ACTIVE,213.06,363.69,60.022,1544545804,"201051344001025","174011545737251",33.93,3.00,0,335.74,373.31,9.1,6.8,0.022,1190732.4,1190732.4,3889,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545807,2858.00
12/11/2018 11:30,2,0.568,ACTIVE,213.29,343.25,60.028,1544545804,"201051344001093","174011545737251",31.29,3.70,0,334.54,352.57,18.0,15.5,0.097,1182864.5,1182864.5,3893,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545808,2859.00
12/11/2018 11:30,2,0.555,ACTIVE,213.29,342.35,60.033,1544545804,"201051344000458","174011545737251",30.24,4.00,0,332.73,353.47,17.1,14.5,0.115,1191964.1,1191964.1,149,0,0,0,L,1122011218,1,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545809,2860.00
12/11/2018 11:30,2,0.367,ACTIVE,212.83,363.69,60.012,1544545804,"201051344000890","174011545737251",33.87,3.70,0,336.34,369.10,12.6,10.3,0.057,1187009.4,1187009.4,3834,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545810,2861.00
12/11/2018 11:30,2,0.525,ACTIVE,213.29,342.35,60.081,1544545804,"201051344000988","174011545737251",19.96,3.00,0,333.03,348.96,10.7,8.4,0.062,931439.7,931439.7,148,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545811,2862.00
12/11/2018 11:30,2,0.525,ACTIVE,213.74,343.25,60.028,1544545804,"201051344000582","174011545737251",31.41,2.50,0,335.74,355.58,16.8,14.2,0.097,1167124.4,1167124.4,3833,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545812,2863.00
12/11/2018 11:30,2,0.535,ACTIVE,213.29,341.75,60.038,1544545804,"201051344000868","174011545737251",30.73,2.50,0,333.93,353.77,16.7,14.2,0.097,1178809.4,1178809.4,27710,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545813,2864.00
12/11/2018 11:30,2,0.553,ACTIVE,213.96,343.55,60.028,1544545804,"201051344000576","174011545737251",30.42,2.00,0,334.24,350.47,17.0,14.5,0.097,1191928.0,1191928.0,175,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545814,2865.00
12/11/2018 11:30,2,0.527,ACTIVE,213.51,341.75,60.054,1544545804,"201051344001158","174011545737251",29.98,2.50,0,333.03,353.77,16.1,13.6,0.102,1172528.7,1172528.7,149,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545815,2866.00
12/11/2018 11:30,2,0.506,ACTIVE,213.29,342.95,60.022,1544545804,"201051344000917","174011545737251",30.83,4.00,0,334.24,356.48,15.8,13.4,0.084,1184014.3,1184014.3,3857,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545816,2867.00
12/11/2018 11:30,2,0.564,ACTIVE,213.29,341.75,60.022,1544545804,"201051344000417","174011545737251",20.52,3.00,0,334.24,347.16,11.8,9.4,0.062,962348.4,962348.4,3850,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545817,2868.00
12/11/2018 11:30,2,0.479,ACTIVE,213.51,343.55,60.028,1544545804,"201051344000685","174011545737251",31.09,3.30,0,336.94,359.18,15.1,12.6,0.084,1187937.3,1187937.3,3835,0,0,0,L,1122011218,1,123.14,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545818,2869.00
12/11/2018 11:30,2,0.357,ACTIVE,213.29,341.45,60.022,1544545804,"201051344000651","174011545737251",31.23,2.50,0,337.24,368.20,11.3,9.0,0.049,1181819.4,1181819.4,3845,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545818,2870.00
12/11/2018 11:30,2,0.555,ACTIVE,213.06,342.05,60.028,1544545804,"201051344000594","174011545737251",30.87,3.70,0,332.13,358.88,17.4,14.8,0.102,1196710.3,1196710.3,27653,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545819,2871.00
12/11/2018 11:30,2,0.562,ACTIVE,213.51,342.65,60.038,1544545804,"201051344000469","174011545737251",30.55,2.00,0,333.03,352.87,17.4,14.9,0.110,1181067.3,1181067.3,149,0,0,0,L,1122011218,1,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545820,2872.00
12/11/2018 11:30,2,0.527,ACTIVE,213.29,342.65,60.054,1544545804,"201051344000585","174011545737251",20.34,3.00,0,335.14,347.16,10.9,8.6,0.062,1196703.3,1196703.3,3885,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545821,2873.00
12/11/2018 11:30,2,0.535,ACTIVE,213.96,343.85,60.028,1544545804,"201051344000853","174011545737251",31.05,2.50,0,334.54,351.67,16.9,14.3,0.102,1196585.4,1196585.4,149,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545822,2874.00
12/11/2018 11:30,2,0.523,ACTIVE,213.51,343.55,60.028,1544545804,"201051344001145","174011545737251",30.83,3.00,0,335.44,354.67,16.4,13.9,0.110,1195613.7,1195613.7,3830,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545823,2875.00
12/11/2018 11:30,2,0.488,ACTIVE,213.29,344.15,60.022,1544545804,"201051344000438","174011545737251",31.61,3.30,0,336.04,363.39,15.7,13.2,0.080,1189290.1,1189290.1,3843,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545824,2876.00
12/11/2018 11:30,2,0.506,ACTIVE,212.83,341.75,60.028,1544545804,"201051344001135","174011545737251",30.97,3.30,0,335.14,360.99,15.9,13.4,0.088,1178086.5,1178086.5,3830,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545825,2877.00
12/11/2018 11:30,2,0.529,ACTIVE,213.29,341.75,60.033,1544545804,"201051344000983","174011545737251",30.59,3.00,0,332.43,355.88,16.4,13.9,0.102,1196303.2,1196303.2,149,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545826,2878.00
12/11/2018 11:30,2,0.537,ACTIVE,213.29,342.05,59.990,1544545804,"201051344001203","174011545737251",29.70,3.00,0,334.54,356.78,16.2,13.7,0.102,1186820.6,1186820.6,3900,0,0,0,L,1122011218,1,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545827,2879.00
12/11/2018 11:30,2,0.547,ACTIVE,213.06,342.05,60.022,1544545804,"201051344001230","174011545737251",30.02,3.00,0,333.33,354.07,16.6,14.1,0.102,1181396.6,1181396.6,3856,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545828,2880.00
12/11/2018 11:30,2,0.445,ACTIVE,212.83,342.05,60.022,1544545804,"201051344000646","174011545737251",29.62,3.30,0,334.54,360.99,13.3,11.0,0.071,1176017.4,1176017.4,3842,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545829,2881.00
12/11/2018 11:30,2,0.543,ACTIVE,213.74,342.05,59.996,1544545804,"201051344000867","174011545737251",30.45,3.70,0,333.63,352.27,16.8,14.3,0.110,1177733.5,1177733.5,27707,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545830,2882.00
12/11/2018 11:30,2,0.562,ACTIVE,213.96,344.45,60.038,1544545804,"201051344000633","174011545737251",29.68,3.30,0,333.93,354.37,16.9,14.4,0.097,1176770.2,1176770.2,27717,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545831,2883.00
12/11/2018 11:30,2,0.572,ACTIVE,212.83,342.35,60.017,1544545804,"201051344000955","174011545737251",30.79,3.30,0,333.33,355.88,17.9,15.3,0.106,1194421.3,1194421.3,3865,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545832,2884.00
12/11/2018 11:30,2,0.559,ACTIVE,213.51,342.35,60.033,1544545804,"201051344000648","174011545737251",30.40,2.00,0,334.84,354.07,17.2,14.7,0.102,1184546.9,1184546.9,27690,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545833,2885.00
12/11/2018 11:30,2,0.525,ACTIVE,213.74,342.95,59.996,1544545804,"201051344000645","174011545737251",31.13,3.00,0,334.84,350.17,16.6,14.1,0.102,1188783.9,1188783.9,27705,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545834,2886.00
12/11/2018 11:30,2,0.469,ACTIVE,213.51,344.15,60.033,1544545804,"201051344000569","174011545737251",31.61,3.00,0,336.64,380.82,15.1,12.6,0.084,1206040.8,1206040.8,15,0,0,0,L,1122011218,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544545835,2887.00
12/11/2018 11:45,2,0.582,ACTIVE,213.51,342.65,60.017,1544546704,"201051344000579","174011545737251",30.36,3.70,0,335.14,356.48,17.9,15.4,0.106,1205634.3,1205634.3,150,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546706,2888.00
12/11/2018 11:45,2,0.277,ACTIVE,213.29,350.77,60.012,1544546704,"201051344001025","174011545737251",32.54,3.30,0,336.34,374.51,9.2,7.0,0.027,1190734.1,1190734.1,3890,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546707,2889.00
12/11/2018 11:45,2,0.592,ACTIVE,213.51,343.85,60.012,1544546704,"201051344001093","174011545737251",30.61,3.70,0,335.44,352.87,18.4,15.8,0.097,1182868.4,1182868.4,3894,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546708,2890.00
12/11/2018 11:45,2,0.549,ACTIVE,213.51,342.05,60.012,1544546704,"201051344000458","174011545737251",31.17,4.00,0,334.84,353.77,17.4,14.9,0.106,1191967.8,1191967.8,150,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546709,2891.00
12/11/2018 11:45,2,0.369,ACTIVE,213.06,363.99,59.975,1544546704,"201051344000890","174011545737251",33.93,4.00,0,336.04,370.90,12.8,10.4,0.053,1187012.0,1187012.0,3835,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546710,2892.00
12/11/2018 11:45,2,0.529,ACTIVE,213.29,342.65,60.012,1544546704,"201051344000988","174011545737251",20.04,3.00,0,333.03,348.96,10.8,8.5,0.062,931441.8,931441.8,149,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546711,2893.00
12/11/2018 11:45,2,0.533,ACTIVE,213.96,344.15,60.012,1544546704,"201051344000582","174011545737251",31.35,3.00,0,335.44,357.08,16.9,14.4,0.097,1167128.0,1167128.0,3834,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546712,2894.00
12/11/2018 11:45,2,0.549,ACTIVE,213.51,342.35,60.017,1544546704,"201051344000868","174011545737251",30.69,2.50,0,334.24,355.58,17.1,14.5,0.102,1178813.0,1178813.0,27711,0,0,0,L,1122011218,1,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546713,2895.00
12/11/2018 11:45,2,0.559,ACTIVE,213.96,343.55,60.006,1544546704,"201051344000576","174011545737251",30.63,2.00,0,334.54,355.58,17.3,14.8,0.106,1191931.7,1191931.7,176,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546714,2896.00
12/11/2018 11:45,2,0.529,ACTIVE,213.74,342.65,60.022,1544546704,"201051344001158","174011545737251",30.61,3.00,0,333.93,354.97,16.4,13.9,0.106,1172532.2,1172532.2,150,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546715,2897.00
12/11/2018 11:45,2,0.547,ACTIVE,213.51,343.85,60.012,1544546704,"201051344000917","174011545737251",25.90,4.00,0,335.44,356.48,14.3,11.9,0.084,1184017.3,1184017.3,3858,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546716,2898.00
12/11/2018 11:45,2,0.580,ACTIVE,213.51,342.65,60.012,1544546704,"201051344000417","174011545737251",20.26,3.30,0,334.24,348.06,11.9,9.6,0.066,962350.7,962350.7,3851,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546717,2899.00
12/11/2018 11:45,2,0.498,ACTIVE,213.51,343.85,60.006,1544546704,"201051344000685","174011545737251",30.22,3.30,0,335.14,362.79,15.3,12.8,0.093,1187940.5,1187940.5,3836,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546718,2900.00
12/11/2018 11:45,2,0.361,ACTIVE,213.51,342.35,60.012,1544546704,"201051344000651","174011545737251",31.43,3.00,0,336.34,364.59,11.5,9.2,0.044,1181821.7,1181821.7,3846,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546719,2901.00
12/11/2018 11:45,2,0.557,ACTIVE,213.29,342.35,60.006,1544546704,"201051344000594","174011545737251",31.11,4.00,0,333.03,351.37,17.6,15.0,0.102,1196714.0,1196714.0,27654,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546719,2902.00
12/11/2018 11:45,2,0.574,ACTIVE,213.74,342.95,60.054,1544546704,"201051344000469","174011545737251",30.00,2.00,0,333.03,351.97,17.5,14.9,0.110,1181071.1,1181071.1,150,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546720,2903.00
12/11/2018 11:45,2,0.545,ACTIVE,213.51,342.95,60.012,1544546704,"201051344000585","174011545737251",20.02,3.30,0,335.44,348.66,11.1,8.8,0.066,1196705.5,1196705.5,3886,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546721,2904.00
12/11/2018 11:45,2,0.551,ACTIVE,214.19,344.45,59.985,1544546704,"201051344000853","174011545737251",30.32,3.00,0,335.74,356.48,16.9,14.4,0.106,1196589.0,1196589.0,150,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546723,2905.00
12/11/2018 11:45,2,0.541,ACTIVE,213.51,343.55,59.985,1544546704,"201051344001145","174011545737251",30.45,3.00,0,336.04,354.97,16.7,14.2,0.106,1195617.2,1195617.2,3831,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546724,2906.00
12/11/2018 11:45,2,0.492,ACTIVE,213.29,345.66,60.012,1544546704,"201051344000438","174011545737251",31.83,3.30,0,336.04,366.70,15.9,13.4,0.088,1189293.5,1189293.5,3844,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546725,2907.00
12/11/2018 11:45,2,0.521,ACTIVE,213.06,342.05,60.006,1544546704,"201051344001135","174011545737251",30.73,3.70,0,335.14,361.29,16.2,13.7,0.102,1178090.0,1178090.0,3831,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546726,2908.00
12/11/2018 11:45,2,0.531,ACTIVE,213.51,342.35,60.049,1544546704,"201051344000983","174011545737251",31.05,3.00,0,333.33,355.28,16.8,14.3,0.110,1196306.7,1196306.7,150,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546727,2909.00
12/11/2018 11:45,2,0.514,ACTIVE,213.51,347.16,60.012,1544546704,"201051344001203","174011545737251",31.97,3.30,0,335.44,361.29,16.7,14.2,0.102,1186824.2,1186824.2,3901,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546728,2910.00
12/11/2018 11:45,2,0.553,ACTIVE,213.29,343.25,60.006,1544546704,"201051344001230","174011545737251",30.10,3.30,0,333.93,355.88,16.9,14.3,0.097,1181400.2,1181400.2,3857,0,0,0,L,1122011218,1,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546729,2911.00
12/11/2018 11:45,2,0.447,ACTIVE,213.06,342.65,60.012,1544546704,"201051344000646","174011545737251",30.79,3.30,0,334.54,364.29,14.0,11.6,0.080,1176020.3,1176020.3,3843,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546730,2912.00
12/11/2018 11:45,2,0.551,ACTIVE,213.74,342.05,60.012,1544546704,"201051344000867","174011545737251",30.51,4.00,0,334.24,351.07,17.1,14.5,0.102,1177737.1,1177737.1,27708,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546731,2913.00
12/11/2018 11:45,2,0.553,ACTIVE,214.19,344.76,60.043,1544546704,"201051344000633","174011545737251",30.85,3.30,0,334.84,357.68,17.3,14.8,0.102,1176773.9,1176773.9,27718,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546732,2914.00
12/11/2018 11:45,2,0.584,ACTIVE,212.83,342.95,60.012,1544546704,"201051344000955","174011545737251",30.55,3.30,0,333.33,351.67,18.1,15.6,0.106,1194425.2,1194425.2,3866,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546733,2915.00
12/11/2018 11:45,2,0.555,ACTIVE,213.74,342.65,60.028,1544546704,"201051344000648","174011545737251",30.97,2.50,0,334.84,350.47,17.4,14.9,0.106,1184550.6,1184550.6,27691,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546734,2916.00
12/11/2018 11:45,2,0.547,ACTIVE,213.96,343.55,60.012,1544546704,"201051344000645","174011545737251",30.57,3.30,0,335.14,351.67,16.9,14.4,0.106,1188787.5,1188787.5,27706,0,0,0,L,1122011218,1,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546735,2917.00
12/11/2018 11:45,2,0.480,ACTIVE,213.51,342.95,60.017,1544546704,"201051344000569","174011545737251",31.53,3.00,0,334.54,365.80,15.3,12.9,0.093,1206044.0,1206044.0,16,0,0,0,L,1122011218,1,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544546736,2918.00
12/11/2018 12:00,2,0.592,ACTIVE,213.51,342.95,60.059,1544547604,"201051344000579","174011545737251",31.09,4.00,0,334.54,356.78,18.7,16.1,0.110,1205638.1,1205638.1,151,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547606,2919.00
12/11/2018 12:00,2,0.285,ACTIVE,213.51,358.88,60.017,1544547604,"201051344001025","174011545737251",33.44,3.70,0,336.64,372.71,9.7,7.4,0.031,1190735.9,1190735.9,3891,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547607,2920.00
12/11/2018 12:00,2,0.600,ACTIVE,213.74,343.55,60.017,1544547604,"201051344001093","174011545737251",31.11,4.00,0,335.14,356.18,18.9,16.3,0.106,1182872.4,1182872.4,3895,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547608,2921.00
12/11/2018 12:00,2,0.582,ACTIVE,213.29,342.65,60.012,1544547604,"201051344000458","174011545737251",30.45,4.50,0,334.54,350.47,17.9,15.4,0.115,1191971.6,1191971.6,151,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547609,2922.00
12/11/2018 12:00,2,0.375,ACTIVE,213.51,364.89,60.017,1544547604,"201051344000890","174011545737251",33.99,4.50,0,335.44,370.30,13.0,10.6,0.062,1187014.6,1187014.6,3836,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547610,2923.00
12/11/2018 12:00,2,0.555,ACTIVE,213.29,342.65,60.017,1544547604,"201051344000988","174011545737251",20.00,3.30,0,333.93,349.56,11.3,8.9,0.080,931444.0,931444.0,150,0,0,0,L,1122011218,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547611,2924.00
12/11/2018 12:00,2,0.553,ACTIVE,214.19,344.15,60.022,1544547604,"201051344000582","174011545737251",31.29,3.30,0,336.04,355.88,17.6,15.0,0.106,1167131.6,1167131.6,3835,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547612,2925.00
