ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 12:00,2,0.564,ACTIVE,213.51,343.25,60.022,1544547604,"201051344000868","174011545737251",30.97,3.00,0,333.93,350.77,17.7,15.2,0.106,1178816.7,1178816.7,27712,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547613,2926.00
12/11/2018 12:00,2,0.588,ACTIVE,213.96,344.15,60.033,1544547604,"201051344000576","174011545737251",30.20,3.00,0,335.44,352.87,18.0,15.4,0.110,1191935.4,1191935.4,177,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547614,2927.00
12/11/2018 12:00,2,0.551,ACTIVE,213.51,342.65,60.012,1544547604,"201051344001158","174011545737251",30.53,3.00,0,334.84,351.67,17.1,14.5,0.115,1172535.7,1172535.7,151,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547615,2928.00
12/11/2018 12:00,2,0.555,ACTIVE,213.96,344.45,60.022,1544547604,"201051344000917","174011545737251",27.31,4.50,0,334.54,350.17,15.4,12.9,0.097,1184020.3,1184020.3,3859,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547616,2929.00
12/11/2018 12:00,2,0.600,ACTIVE,213.96,342.05,60.017,1544547604,"201051344000417","174011545737251",20.28,3.30,0,334.54,348.66,12.3,10.0,0.062,962353.1,962353.1,3852,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547616,2930.00
12/11/2018 12:00,2,0.500,ACTIVE,213.96,344.76,60.022,1544547604,"201051344000685","174011545737251",31.61,3.70,0,335.74,361.89,16.1,13.6,0.097,1187943.8,1187943.8,3837,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547617,2931.00
12/11/2018 12:00,2,0.375,ACTIVE,213.96,342.05,60.017,1544547604,"201051344000651","174011545737251",31.41,3.00,0,336.64,369.40,12.0,9.6,0.057,1181824.0,1181824.0,3847,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547618,2932.00
12/11/2018 12:00,2,0.584,ACTIVE,213.29,342.95,60.017,1544547604,"201051344000594","174011545737251",30.45,4.00,0,333.33,354.37,18.1,15.5,0.110,1196717.8,1196717.8,27655,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547619,2933.00
12/11/2018 12:00,2,0.580,ACTIVE,213.74,343.55,60.001,1544547604,"201051344000469","174011545737251",30.89,2.50,0,334.24,352.27,18.2,15.6,0.119,1181074.9,1181074.9,151,0,0,0,L,1122011218,1,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547620,2934.00
12/11/2018 12:00,2,0.562,ACTIVE,213.96,343.25,60.028,1544547604,"201051344000585","174011545737251",20.22,3.30,0,335.14,348.66,11.6,9.2,0.066,1196707.7,1196707.7,3887,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547621,2935.00
12/11/2018 12:00,2,0.564,ACTIVE,214.19,344.15,60.012,1544547604,"201051344000853","174011545737251",30.93,3.00,0,335.74,356.78,17.7,15.1,0.115,1196592.6,1196592.6,151,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547622,2936.00
12/11/2018 12:00,2,0.555,ACTIVE,213.96,344.15,60.017,1544547604,"201051344001145","174011545737251",30.79,3.30,0,336.04,352.87,17.4,14.8,0.106,1195620.8,1195620.8,3832,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547623,2937.00
12/11/2018 12:00,2,0.504,ACTIVE,213.74,348.66,60.017,1544547604,"201051344000438","174011545737251",32.10,3.70,0,335.74,367.00,16.4,13.9,0.084,1189296.9,1189296.9,3845,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547624,2938.00
12/11/2018 12:00,2,0.535,ACTIVE,213.51,342.65,60.022,1544547604,"201051344001135","174011545737251",31.41,3.70,0,334.84,361.29,17.1,14.5,0.106,1178093.5,1178093.5,3832,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547625,2939.00
12/11/2018 12:00,2,0.553,ACTIVE,213.51,342.65,60.012,1544547604,"201051344000983","174011545737251",30.99,3.30,0,334.54,351.07,17.4,14.9,0.115,1196310.3,1196310.3,151,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547626,2940.00
12/11/2018 12:00,2,0.551,ACTIVE,213.74,342.95,60.017,1544547604,"201051344001203","174011545737251",31.31,3.30,0,334.24,358.58,17.5,15.0,0.115,1186827.7,1186827.7,3902,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547627,2941.00
12/11/2018 12:00,2,0.574,ACTIVE,213.74,342.95,60.012,1544547604,"201051344001230","174011545737251",30.00,3.70,0,334.24,355.28,17.4,14.9,0.106,1181403.8,1181403.8,3858,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547628,2942.00
12/11/2018 12:00,2,0.467,ACTIVE,213.51,342.95,60.012,1544547604,"201051344000646","174011545737251",30.71,3.70,0,334.54,363.09,14.6,12.1,0.080,1176023.3,1176023.3,3844,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547629,2943.00
12/11/2018 12:00,2,0.574,ACTIVE,213.74,342.65,60.017,1544547604,"201051344000867","174011545737251",30.30,4.00,0,334.24,350.77,17.7,15.1,0.102,1177740.8,1177740.8,27709,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547630,2944.00
12/11/2018 12:00,2,0.566,ACTIVE,214.19,344.76,60.012,1544547604,"201051344000633","174011545737251",31.25,3.70,0,335.44,353.77,18.0,15.4,0.119,1176777.7,1176777.7,27719,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547631,2945.00
12/11/2018 12:00,2,0.596,ACTIVE,213.29,342.65,60.017,1544547604,"201051344000955","174011545737251",30.99,3.70,0,334.24,352.27,18.7,16.2,0.115,1194429.1,1194429.1,3867,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547632,2946.00
12/11/2018 12:00,2,0.574,ACTIVE,213.74,342.95,60.022,1544547604,"201051344000648","174011545737251",30.95,2.50,0,334.54,351.07,18.0,15.5,0.106,1184554.3,1184554.3,27692,0,0,0,L,1122011218,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547633,2947.00
12/11/2018 12:00,2,0.566,ACTIVE,213.96,343.25,60.012,1544547604,"201051344000645","174011545737251",30.67,3.70,0,336.04,351.67,17.6,15.1,0.115,1188791.2,1188791.2,27707,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547634,2948.00
12/11/2018 12:00,2,0.518,ACTIVE,213.74,341.15,60.017,1544547604,"201051344000569","174011545737251",24.91,3.30,0,336.04,365.19,13.1,10.7,0.071,1206047.1,1206047.1,17,0,0,0,L,1122011218,1,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544547635,2949.00
12/11/2018 12:15,2,0.615,ACTIVE,212.83,341.75,60.033,1544548504,"201051344000579","174011545737251",30.73,4.50,0,334.24,359.18,19.2,16.6,0.119,1205642.2,1205642.2,152,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548506,2950.00
12/11/2018 12:15,2,0.285,ACTIVE,212.61,366.40,60.038,1544548504,"201051344001025","174011545737251",34.19,4.00,0,335.14,374.21,10.0,7.7,0.031,1190737.8,1190737.8,3893,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548508,2951.00
12/11/2018 12:15,2,0.617,ACTIVE,212.83,343.25,60.012,1544548504,"201051344001093","174011545737251",31.15,4.00,0,333.93,354.07,19.5,16.9,0.110,1182876.5,1182876.5,3897,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548509,2952.00
12/11/2018 12:15,2,0.594,ACTIVE,212.61,340.85,60.017,1544548504,"201051344000458","174011545737251",30.83,5.00,0,333.93,351.67,18.6,16.0,0.115,1191975.5,1191975.5,153,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548511,2953.00
12/11/2018 12:15,2,0.381,ACTIVE,212.61,367.00,60.022,1544548504,"201051344000890","174011545737251",34.17,4.50,0,335.14,371.21,13.2,10.8,0.057,1187017.3,1187017.3,3838,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548513,2954.00
12/11/2018 12:15,2,0.559,ACTIVE,212.61,341.75,60.033,1544548504,"201051344000988","174011545737251",20.32,3.30,0,333.93,349.86,11.5,9.2,0.080,931446.2,931446.2,152,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548514,2955.00
12/11/2018 12:15,2,0.564,ACTIVE,213.29,345.06,60.033,1544548504,"201051344000582","174011545737251",31.65,3.30,0,334.84,357.38,18.1,15.6,0.110,1167135.4,1167135.4,3837,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548516,2956.00
12/11/2018 12:15,2,0.588,ACTIVE,212.61,341.45,60.054,1544548504,"201051344000868","174011545737251",30.69,3.30,0,333.93,351.67,18.3,15.7,0.119,1178820.6,1178820.6,27714,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548517,2957.00
12/11/2018 12:15,2,0.596,ACTIVE,213.29,343.25,60.022,1544548504,"201051344000576","174011545737251",30.49,3.30,0,334.24,352.87,18.4,15.9,0.119,1191939.3,1191939.3,179,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548519,2958.00
12/11/2018 12:15,2,0.562,ACTIVE,212.83,342.05,60.028,1544548504,"201051344001158","174011545737251",30.89,3.30,0,335.14,351.97,17.6,15.1,0.119,1172539.4,1172539.4,153,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548521,2959.00
12/11/2018 12:15,2,0.551,ACTIVE,212.83,343.55,60.038,1544548504,"201051344000917","174011545737251",31.11,4.50,0,334.54,363.69,17.4,14.9,0.106,1184023.9,1184023.9,3861,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548522,2960.00
12/11/2018 12:15,2,0.619,ACTIVE,213.06,341.75,60.038,1544548504,"201051344000417","174011545737251",20.28,3.30,0,335.44,348.96,12.7,10.3,0.066,962355.7,962355.7,3854,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548524,2961.00
12/11/2018 12:15,2,0.514,ACTIVE,213.06,347.76,60.033,1544548504,"201051344000685","174011545737251",31.99,3.70,0,334.84,365.80,16.6,14.1,0.106,1187947.2,1187947.2,3839,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548526,2962.00
12/11/2018 12:15,2,0.379,ACTIVE,212.83,351.37,60.012,1544548504,"201051344000651","174011545737251",32.52,3.30,0,336.64,368.50,12.6,10.2,0.057,1181826.5,1181826.5,3849,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548527,2963.00
12/11/2018 12:15,2,0.590,ACTIVE,212.38,342.05,60.028,1544548504,"201051344000594","174011545737251",31.33,5.00,0,332.43,354.07,18.8,16.2,0.119,1196721.7,1196721.7,27657,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548529,2964.00
12/11/2018 12:15,2,0.611,ACTIVE,212.83,342.35,60.028,1544548504,"201051344000469","174011545737251",30.06,3.00,0,333.63,353.17,18.6,16.1,0.124,1181078.8,1181078.8,153,0,0,0,L,1122011218,1,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548530,2965.00
12/11/2018 12:15,2,0.578,ACTIVE,213.06,342.05,60.038,1544548504,"201051344000585","174011545737251",20.38,3.30,0,335.44,348.66,11.9,9.6,0.071,1196710.1,1196710.1,3888,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548531,2966.00
12/11/2018 12:15,2,0.570,ACTIVE,213.29,343.55,60.028,1544548504,"201051344000853","174011545737251",31.37,3.70,0,335.74,358.28,18.1,15.6,0.115,1196596.4,1196596.4,152,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548532,2967.00
12/11/2018 12:15,2,0.570,ACTIVE,213.06,342.95,60.028,1544548504,"201051344001145","174011545737251",31.07,3.30,0,336.34,351.97,18.0,15.4,0.115,1195624.6,1195624.6,3833,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548533,2968.00
12/11/2018 12:15,2,0.525,ACTIVE,212.83,348.36,60.001,1544548504,"201051344000438","174011545737251",32.10,3.30,0,335.14,369.70,17.1,14.6,0.093,1189300.4,1189300.4,3846,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548534,2969.00
12/11/2018 12:15,2,0.551,ACTIVE,212.38,344.76,59.985,1544548504,"201051344001135","174011545737251",31.73,4.00,0,334.24,357.98,17.8,15.2,0.110,1178097.2,1178097.2,3833,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548535,2970.00
12/11/2018 12:15,2,0.570,ACTIVE,212.61,341.45,60.033,1544548504,"201051344000983","174011545737251",31.11,3.70,0,333.93,352.87,18.0,15.4,0.119,1196314.1,1196314.1,152,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548536,2971.00
12/11/2018 12:15,2,0.574,ACTIVE,212.83,342.05,60.054,1544548504,"201051344001203","174011545737251",31.09,3.70,0,335.44,358.88,18.1,15.6,0.115,1186831.5,1186831.5,3903,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548537,2972.00
12/11/2018 12:15,2,0.586,ACTIVE,212.83,342.05,60.033,1544548504,"201051344001230","174011545737251",30.61,3.70,0,333.93,358.28,18.2,15.6,0.115,1181407.6,1181407.6,3859,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548538,2973.00
12/11/2018 12:15,2,0.467,ACTIVE,212.61,348.96,60.033,1544548504,"201051344000646","174011545737251",32.20,3.70,0,334.54,365.80,15.3,12.8,0.080,1176026.4,1176026.4,3845,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548539,2974.00
12/11/2018 12:15,2,0.584,ACTIVE,212.83,340.85,60.028,1544548504,"201051344000867","174011545737251",30.93,4.50,0,334.24,351.67,18.3,15.7,0.115,1177744.6,1177744.6,27710,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548540,2975.00
12/11/2018 12:15,2,0.588,ACTIVE,213.29,343.85,60.028,1544548504,"201051344000633","174011545737251",31.15,4.00,0,335.74,354.07,18.6,16.0,0.128,1176781.6,1176781.6,27720,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548541,2976.00
12/11/2018 12:15,2,0.619,ACTIVE,212.38,342.05,60.033,1544548504,"201051344000955","174011545737251",30.73,3.70,0,333.93,354.97,19.3,16.7,0.124,1194433.2,1194433.2,3868,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548542,2977.00
12/11/2018 12:15,2,0.592,ACTIVE,212.83,341.45,60.028,1544548504,"201051344000648","174011545737251",31.09,3.00,0,334.54,353.77,18.7,16.2,0.115,1184558.3,1184558.3,27693,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548543,2978.00
12/11/2018 12:15,2,0.590,ACTIVE,213.06,342.05,60.006,1544548504,"201051344000645","174011545737251",30.18,4.00,0,335.44,352.27,18.1,15.5,0.115,1188795.0,1188795.0,27708,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548544,2979.00
12/11/2018 12:15,2,0.500,ACTIVE,212.61,353.47,60.028,1544548504,"201051344000569","174011545737251",32.64,3.30,0,333.93,366.10,16.6,14.1,0.102,1206050.3,1206050.3,18,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544548545,2980.00
12/11/2018 12:30,2,0.598,ACTIVE,212.16,341.15,60.022,1544549403,"201051344000579","174011545737251",31.11,4.50,0,334.24,358.58,18.9,16.3,0.119,1205646.4,1205646.4,154,0,0,0,L,1122011218,1,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549406,2981.00
12/11/2018 12:30,2,0.287,ACTIVE,211.93,361.89,60.028,1544549403,"201051344001025","174011545737251",33.77,4.00,0,332.73,374.51,9.8,7.6,0.031,1190739.7,1190739.7,3894,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549407,2982.00
12/11/2018 12:30,2,0.617,ACTIVE,212.16,342.05,60.038,1544549403,"201051344001093","174011545737251",30.40,4.50,0,332.13,355.88,19.0,16.4,0.115,1182880.7,1182880.7,3898,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549408,2983.00
12/11/2018 12:30,2,0.580,ACTIVE,212.16,340.55,60.070,1544549403,"201051344000458","174011545737251",30.79,5.50,0,333.63,352.27,18.1,15.6,0.119,1191979.5,1191979.5,154,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549409,2984.00
12/11/2018 12:30,2,0.379,ACTIVE,211.93,365.80,60.038,1544549403,"201051344000890","174011545737251",34.09,4.50,0,335.14,372.11,13.2,10.8,0.049,1187020.1,1187020.1,3839,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549410,2985.00
12/11/2018 12:30,2,0.562,ACTIVE,212.16,340.85,60.022,1544549403,"201051344000988","174011545737251",19.84,3.70,0,332.13,348.66,11.3,9.0,0.075,931448.5,931448.5,153,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549411,2986.00
12/11/2018 12:30,2,0.555,ACTIVE,212.61,344.15,60.038,1544549403,"201051344000582","174011545737251",31.63,3.30,0,333.63,357.68,17.8,15.2,0.110,1167139.3,1167139.3,3838,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549412,2987.00
12/11/2018 12:30,2,0.584,ACTIVE,212.38,341.15,60.001,1544549403,"201051344000868","174011545737251",30.12,3.30,0,332.73,350.77,17.9,15.3,0.115,1178824.5,1178824.5,27715,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549413,2988.00
12/11/2018 12:30,2,0.576,ACTIVE,212.61,342.35,60.038,1544549403,"201051344000576","174011545737251",30.93,3.30,0,333.33,351.37,18.1,15.6,0.110,1191943.3,1191943.3,180,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549414,2989.00
12/11/2018 12:30,2,0.555,ACTIVE,212.61,340.25,60.033,1544549403,"201051344001158","174011545737251",30.65,3.70,0,332.73,351.37,17.3,14.7,0.119,1172543.2,1172543.2,154,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549415,2990.00
12/11/2018 12:30,2,0.537,ACTIVE,212.38,342.95,60.038,1544549403,"201051344000917","174011545737251",31.29,5.00,0,333.93,361.89,17.0,14.5,0.110,1184027.6,1184027.6,3862,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549416,2991.00
12/11/2018 12:30,2,0.596,ACTIVE,212.38,340.25,60.033,1544549403,"201051344000417","174011545737251",20.57,3.30,0,334.54,348.36,12.4,10.1,0.066,962358.2,962358.2,3855,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549417,2992.00
12/11/2018 12:30,2,0.508,ACTIVE,212.38,342.95,60.038,1544549403,"201051344000685","174011545737251",31.45,3.70,0,335.44,366.70,16.2,13.7,0.097,1187950.7,1187950.7,3840,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549418,2993.00
12/11/2018 12:30,2,0.375,ACTIVE,212.38,345.66,60.043,1544549403,"201051344000651","174011545737251",31.93,3.30,0,335.14,368.80,12.2,9.8,0.057,1181829.0,1181829.0,3850,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549419,2994.00
12/11/2018 12:30,2,0.584,ACTIVE,211.93,340.25,60.001,1544549403,"201051344000594","174011545737251",30.87,5.00,0,332.43,354.37,18.3,15.7,0.110,1196725.8,1196725.8,27658,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549420,2995.00
12/11/2018 12:30,2,0.594,ACTIVE,212.38,341.45,60.033,1544549403,"201051344000469","174011545737251",30.45,3.00,0,332.73,357.38,18.3,15.8,0.115,1181082.8,1181082.8,154,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549421,2996.00
12/11/2018 12:30,2,0.564,ACTIVE,212.38,340.85,60.043,1544549403,"201051344000585","174011545737251",20.46,3.30,0,333.93,348.66,11.7,9.4,0.075,1196712.5,1196712.5,3890,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549423,2997.00
12/11/2018 12:30,2,0.564,ACTIVE,212.83,342.65,60.054,1544549403,"201051344000853","174011545737251",31.13,3.70,0,334.54,358.58,17.8,15.2,0.102,1196600.3,1196600.3,154,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549424,2998.00
12/11/2018 12:30,2,0.555,ACTIVE,212.38,342.05,60.038,1544549403,"201051344001145","174011545737251",31.21,3.30,0,335.14,353.17,17.6,15.1,0.115,1195628.4,1195628.4,3835,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549426,2999.00
12/11/2018 12:30,2,0.520,ACTIVE,212.16,342.35,60.038,1544549403,"201051344000438","174011545737251",31.45,3.70,0,334.24,369.70,16.7,14.2,0.088,1189304.0,1189304.0,3848,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549428,3000.00
12/11/2018 12:30,2,0.549,ACTIVE,211.93,340.25,60.038,1544549403,"201051344001135","174011545737251",31.09,4.00,0,334.24,359.48,17.4,14.8,0.106,1178101.0,1178101.0,3835,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549429,3001.00
12/11/2018 12:30,2,0.559,ACTIVE,212.38,340.85,60.065,1544549403,"201051344000983","174011545737251",31.05,4.00,0,333.03,353.77,17.6,15.0,0.115,1196317.9,1196317.9,154,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549431,3002.00
12/11/2018 12:30,2,0.545,ACTIVE,212.16,345.66,60.086,1544549403,"201051344001203","174011545737251",31.87,4.00,0,333.93,359.48,17.6,15.1,0.106,1186835.4,1186835.4,3905,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549432,3003.00
12/11/2018 12:30,2,0.561,ACTIVE,211.93,341.15,60.033,1544549403,"201051344001230","174011545737251",31.23,3.70,0,332.73,357.38,17.8,15.2,0.115,1181411.5,1181411.5,3861,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549434,3004.00
12/11/2018 12:30,2,0.473,ACTIVE,211.70,340.55,60.033,1544549403,"201051344000646","174011545737251",30.81,3.70,0,333.93,367.00,14.8,12.3,0.084,1176029.6,1176029.6,3847,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549435,3005.00
12/11/2018 12:30,2,0.578,ACTIVE,212.38,340.85,60.038,1544549403,"201051344000867","174011545737251",30.47,5.00,0,333.03,353.17,17.9,15.3,0.110,1177748.5,1177748.5,27712,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549437,3006.00
12/11/2018 12:30,2,0.584,ACTIVE,212.83,343.55,60.033,1544549403,"201051344000633","174011545737251",30.53,4.00,0,333.33,353.77,18.1,15.5,0.115,1176785.6,1176785.6,27722,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549438,3007.00
12/11/2018 12:30,2,0.598,ACTIVE,211.70,341.15,60.075,1544549403,"201051344000955","174011545737251",31.17,3.70,0,333.33,352.27,18.9,16.3,0.119,1194437.3,1194437.3,3870,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549441,3008.00
12/11/2018 12:30,2,0.594,ACTIVE,212.38,341.15,60.017,1544549403,"201051344000648","174011545737251",30.38,3.30,0,334.54,351.37,18.3,15.7,0.115,1184562.3,1184562.3,27695,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549442,3009.00
12/11/2018 12:30,2,0.574,ACTIVE,212.61,341.75,60.033,1544549403,"201051344000645","174011545737251",30.28,4.00,0,333.93,352.27,17.7,15.1,0.115,1188798.9,1188798.9,27710,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549444,3010.00
12/11/2018 12:30,2,0.506,ACTIVE,212.38,345.36,60.038,1544549403,"201051344000569","174011545737251",31.77,3.70,0,334.84,366.10,16.2,13.8,0.097,1206053.8,1206053.8,19,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544549445,3011.00
12/11/2018 12:45,2,0.617,ACTIVE,211.93,340.55,60.017,1544550304,"201051344000579","174011545737251",30.16,4.50,0,333.03,357.38,18.9,16.3,0.119,1205650.4,1205650.4,155,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550306,3012.00
12/11/2018 12:45,2,0.287,ACTIVE,211.25,362.79,60.006,1544550304,"201051344001025","174011545737251",33.85,4.00,0,332.73,370.60,9.9,7.6,0.031,1190741.6,1190741.6,3895,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550307,3013.00
12/11/2018 12:45,2,0.604,ACTIVE,211.48,342.65,60.006,1544550304,"201051344001093","174011545737251",31.39,4.50,0,332.43,355.28,19.2,16.6,0.110,1182884.8,1182884.8,3899,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550308,3014.00
12/11/2018 12:45,2,0.594,ACTIVE,211.93,340.55,60.017,1544550304,"201051344000458","174011545737251",30.08,5.50,0,333.03,350.77,18.1,15.6,0.119,1191983.3,1191983.3,155,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550309,3015.00
12/11/2018 12:45,2,0.385,ACTIVE,211.25,365.80,60.001,1544550304,"201051344000890","174011545737251",34.07,4.50,0,333.93,370.90,13.3,10.9,0.062,1187022.8,1187022.8,3840,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550310,3016.00
12/11/2018 12:45,2,0.566,ACTIVE,211.93,340.55,60.006,1544550304,"201051344000988","174011545737251",19.90,4.00,0,331.83,348.36,11.4,9.1,0.084,931450.7,931450.7,154,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550311,3017.00
12/11/2018 12:45,2,0.557,ACTIVE,211.93,345.06,60.001,1544550304,"201051344000582","174011545737251",31.67,3.70,0,333.63,356.18,17.9,15.3,0.110,1167143.0,1167143.0,3839,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550312,3018.00
12/11/2018 12:45,2,0.586,ACTIVE,211.70,340.25,59.980,1544550304,"201051344000868","174011545737251",30.30,3.70,0,332.13,349.86,18.0,15.5,0.115,1178828.3,1178828.3,27716,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550313,3019.00
12/11/2018 12:45,2,0.580,ACTIVE,212.38,342.35,59.969,1544550304,"201051344000576","174011545737251",30.99,3.70,0,333.33,351.37,18.3,15.7,0.115,1191947.1,1191947.1,181,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550314,3020.00
12/11/2018 12:45,2,0.559,ACTIVE,212.16,340.85,59.996,1544550304,"201051344001158","174011545737251",30.71,3.70,0,332.43,351.07,17.4,14.9,0.119,1172546.8,1172546.8,155,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550315,3021.00
12/11/2018 12:45,2,0.539,ACTIVE,211.70,345.36,60.001,1544550304,"201051344000917","174011545737251",31.61,5.00,0,333.03,363.39,17.2,14.7,0.115,1184031.2,1184031.2,3863,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550316,3022.00
12/11/2018 12:45,2,0.607,ACTIVE,211.70,339.95,60.012,1544550304,"201051344000417","174011545737251",20.34,3.70,0,333.63,347.76,12.5,10.2,0.066,962360.8,962360.8,3856,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550317,3023.00
12/11/2018 12:45,2,0.516,ACTIVE,211.70,341.45,60.006,1544550304,"201051344000685","174011545737251",31.27,3.70,0,333.93,364.89,16.3,13.8,0.102,1187954.1,1187954.1,3841,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550318,3024.00
12/11/2018 12:45,2,0.381,ACTIVE,211.70,342.35,60.001,1544550304,"201051344000651","174011545737251",31.57,3.30,0,335.44,360.38,12.2,9.9,0.057,1181831.4,1181831.4,3851,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550319,3025.00
12/11/2018 12:45,2,0.594,ACTIVE,211.48,340.25,60.012,1544550304,"201051344000594","174011545737251",30.53,5.00,0,331.23,352.27,18.4,15.8,0.115,1196729.6,1196729.6,27659,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550320,3026.00
12/11/2018 12:45,2,0.598,ACTIVE,211.93,340.85,60.017,1544550304,"201051344000469","174011545737251",30.47,3.30,0,332.43,354.67,18.5,15.9,0.124,1181086.7,1181086.7,155,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550321,3027.00
12/11/2018 12:45,2,0.580,ACTIVE,211.70,339.65,60.038,1544550304,"201051344000585","174011545737251",20.12,3.70,0,333.33,347.76,11.8,9.5,0.075,1196714.8,1196714.8,3891,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550322,3028.00
12/11/2018 12:45,2,0.547,ACTIVE,212.38,346.86,59.975,1544550304,"201051344000853","174011545737251",31.93,4.00,0,334.24,356.78,17.7,15.2,0.110,1196604.1,1196604.1,155,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550323,3029.00
12/11/2018 12:45,2,0.551,ACTIVE,211.70,344.15,60.006,1544550304,"201051344001145","174011545737251",31.59,3.30,0,333.93,353.77,17.6,15.1,0.110,1195632.1,1195632.1,3836,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550324,3030.00
12/11/2018 12:45,2,0.514,ACTIVE,211.70,350.77,60.043,1544550304,"201051344000438","174011545737251",32.40,3.70,0,333.33,368.50,16.9,14.4,0.084,1189307.5,1189307.5,3849,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550325,3031.00
12/11/2018 12:45,2,0.549,ACTIVE,211.25,344.15,60.012,1544550304,"201051344001135","174011545737251",31.65,4.00,0,332.73,361.29,17.6,15.1,0.106,1178104.6,1178104.6,3836,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550326,3032.00
12/11/2018 12:45,2,0.570,ACTIVE,211.93,340.25,60.012,1544550304,"201051344000983","174011545737251",30.61,4.00,0,333.33,352.27,17.8,15.2,0.119,1196321.6,1196321.6,155,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550327,3033.00
12/11/2018 12:45,2,0.568,ACTIVE,211.70,340.25,60.001,1544550304,"201051344001203","174011545737251",30.99,4.00,0,333.33,361.59,17.9,15.3,0.110,1186839.1,1186839.1,3906,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550328,3034.00
12/11/2018 12:45,2,0.562,ACTIVE,211.48,342.35,60.001,1544550304,"201051344001230","174011545737251",31.35,3.70,0,332.43,356.78,17.9,15.3,0.115,1181415.2,1181415.2,3862,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550329,3035.00
12/11/2018 12:45,2,0.473,ACTIVE,211.25,342.35,60.012,1544550304,"201051344000646","174011545737251",31.43,3.70,0,333.03,364.89,15.0,12.6,0.084,1176032.6,1176032.6,3848,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550330,3036.00
12/11/2018 12:45,2,0.576,ACTIVE,212.16,339.95,60.012,1544550304,"201051344000867","174011545737251",30.87,5.50,0,332.73,351.37,18.1,15.5,0.110,1177752.3,1177752.3,27713,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550331,3037.00
12/11/2018 12:45,2,0.574,ACTIVE,212.61,342.65,60.012,1544550304,"201051344000633","174011545737251",31.29,4.50,0,333.33,353.47,18.2,15.7,0.115,1176789.4,1176789.4,27723,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550332,3038.00
12/11/2018 12:45,2,0.613,ACTIVE,211.03,340.55,60.006,1544550304,"201051344000955","174011545737251",30.47,4.00,0,332.73,352.57,19.0,16.4,0.124,1194441.3,1194441.3,3871,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550332,3039.00
12/11/2018 12:45,2,0.590,ACTIVE,212.16,340.55,60.012,1544550304,"201051344000648","174011545737251",30.77,3.70,0,333.03,354.07,18.4,15.9,0.115,1184566.2,1184566.2,27696,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550333,3040.00
12/11/2018 12:45,2,0.582,ACTIVE,212.38,341.15,60.012,1544550304,"201051344000645","174011545737251",29.96,4.50,0,335.14,351.37,17.7,15.2,0.115,1188802.6,1188802.6,27711,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550335,3041.00
12/11/2018 12:45,2,0.498,ACTIVE,211.93,353.17,60.043,1544550304,"201051344000569","174011545737251",32.34,4.50,0,341.45,364.89,16.4,13.9,0.097,1206057.3,1206057.3,21,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544550337,3042.00
12/11/2018 13:00,2,0.660,ACTIVE,211.70,341.15,60.043,1544551204,"201051344000579","174011545737251",30.79,5.00,0,333.03,361.29,20.6,18.0,0.128,1205654.6,1205654.6,156,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551206,3043.00
12/11/2018 13:00,2,0.303,ACTIVE,211.25,369.10,60.043,1544551204,"201051344001025","174011545737251",34.49,4.50,0,332.73,375.11,10.6,8.3,0.035,1190743.5,1190743.5,3896,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551207,3044.00
12/11/2018 13:00,2,0.660,ACTIVE,211.48,341.45,60.054,1544551204,"201051344001093","174011545737251",31.17,5.00,0,332.73,353.47,20.9,18.2,0.128,1182889.2,1182889.2,3900,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551208,3045.00
12/11/2018 13:00,2,0.637,ACTIVE,211.70,340.85,60.049,1544551204,"201051344000458","174011545737251",30.79,6.00,0,332.43,351.37,19.9,17.3,0.133,1191987.4,1191987.4,156,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551209,3046.00
12/11/2018 13:00,2,0.420,ACTIVE,211.25,365.19,60.081,1544551204,"201051344000890","174011545737251",33.93,5.00,0,333.93,372.11,14.5,12.1,0.071,1187025.7,1187025.7,3841,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551210,3047.00
12/11/2018 13:00,2,0.607,ACTIVE,211.70,341.15,60.054,1544551204,"201051344000988","174011545737251",20.30,4.00,0,331.23,347.46,12.5,10.1,0.088,931453.1,931453.1,155,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551211,3048.00
12/11/2018 13:00,2,0.605,ACTIVE,211.93,345.36,60.043,1544551204,"201051344000582","174011545737251",31.63,4.00,0,333.93,360.08,19.4,16.8,0.124,1167147.0,1167147.0,3840,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551212,3049.00
12/11/2018 13:00,2,0.635,ACTIVE,211.70,341.15,60.054,1544551204,"201051344000868","174011545737251",30.63,4.00,0,332.13,349.26,19.7,17.1,0.128,1178832.3,1178832.3,27717,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551213,3050.00
12/11/2018 13:00,2,0.633,ACTIVE,212.38,342.95,60.043,1544551204,"201051344000576","174011545737251",30.79,4.00,0,333.03,352.87,19.8,17.2,0.133,1191951.2,1191951.2,182,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551214,3051.00
12/11/2018 13:00,2,0.611,ACTIVE,211.93,341.45,60.049,1544551204,"201051344001158","174011545737251",30.53,4.00,0,332.43,349.86,18.9,16.4,0.128,1172550.7,1172550.7,156,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551215,3052.00
12/11/2018 13:00,2,0.582,ACTIVE,211.48,348.36,60.049,1544551204,"201051344000917","174011545737251",31.97,5.50,0,331.53,361.29,18.9,16.3,0.119,1184035.1,1184035.1,3864,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551216,3053.00
12/11/2018 13:00,2,0.650,ACTIVE,211.48,339.34,60.043,1544551204,"201051344000417","174011545737251",20.56,3.70,0,332.13,346.86,13.6,11.2,0.075,962363.4,962363.4,3857,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551216,3054.00
12/11/2018 13:00,2,0.543,ACTIVE,211.70,351.97,60.049,1544551204,"201051344000685","174011545737251",32.40,4.00,0,334.54,368.20,17.9,15.4,0.115,1187957.7,1187957.7,3842,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551217,3055.00
12/11/2018 13:00,2,0.400,ACTIVE,211.48,362.19,60.049,1544551204,"201051344000651","174011545737251",33.64,3.70,0,334.54,369.10,13.7,11.3,0.066,1181834.0,1181834.0,3852,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551218,3056.00
12/11/2018 13:00,2,0.641,ACTIVE,211.48,340.55,60.049,1544551204,"201051344000594","174011545737251",30.71,5.50,0,331.53,353.77,20.0,17.3,0.133,1196733.8,1196733.8,27660,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551220,3057.00
12/11/2018 13:00,2,0.615,ACTIVE,211.93,346.86,60.049,1544551204,"201051344000469","174011545737251",31.83,3.30,0,331.53,360.08,19.9,17.3,0.128,1181090.9,1181090.9,156,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551221,3058.00
12/11/2018 13:00,2,0.637,ACTIVE,211.48,339.95,60.049,1544551204,"201051344000585","174011545737251",20.06,3.70,0,333.03,346.56,12.9,10.6,0.080,1196717.3,1196717.3,3892,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551222,3059.00
12/11/2018 13:00,2,0.631,ACTIVE,212.38,342.65,60.075,1544551204,"201051344000853","174011545737251",30.53,4.50,0,335.44,357.68,19.5,16.9,0.133,1196608.1,1196608.1,156,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551223,3060.00
12/11/2018 13:00,2,0.619,ACTIVE,211.70,342.05,60.049,1544551204,"201051344001145","174011545737251",30.91,3.70,0,333.63,353.47,19.4,16.8,0.137,1195636.1,1195636.1,3837,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551224,3061.00
12/11/2018 13:00,2,0.557,ACTIVE,211.48,354.37,60.049,1544551204,"201051344000438","174011545737251",32.64,4.00,0,334.54,371.21,18.4,15.9,0.110,1189311.2,1189311.2,3850,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551225,3062.00
12/11/2018 13:00,2,0.596,ACTIVE,211.03,345.96,60.049,1544551204,"201051344001135","174011545737251",31.81,4.50,0,333.03,360.08,19.2,16.6,0.124,1178108.6,1178108.6,3837,0,0,0,L,1122011218,1,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551226,3063.00
12/11/2018 13:00,2,0.623,ACTIVE,211.70,340.85,60.065,1544551204,"201051344000983","174011545737251",30.51,4.50,0,332.43,353.47,19.3,16.7,0.137,1196325.6,1196325.6,156,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551227,3064.00
12/11/2018 13:00,2,0.611,ACTIVE,211.48,341.45,60.043,1544551204,"201051344001203","174011545737251",31.33,4.50,0,333.03,361.89,19.4,16.8,0.133,1186843.1,1186843.1,3907,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551228,3065.00
12/11/2018 13:00,2,0.631,ACTIVE,211.25,340.25,60.038,1544551204,"201051344001230","174011545737251",30.45,4.00,0,332.43,353.17,19.5,16.9,0.128,1181419.3,1181419.3,3863,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551229,3066.00
12/11/2018 13:00,2,0.490,ACTIVE,211.03,358.88,60.043,1544551204,"201051344000646","174011545737251",33.12,4.00,0,333.63,367.60,16.5,14.0,0.088,1176036.0,1176036.0,3849,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551230,3067.00
12/11/2018 13:00,2,0.633,ACTIVE,211.93,340.55,60.049,1544551204,"201051344000867","174011545737251",30.75,5.50,0,332.13,351.07,19.7,17.1,0.128,1177756.4,1177756.4,27714,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551231,3068.00
12/11/2018 13:00,2,0.631,ACTIVE,212.38,343.25,60.049,1544551204,"201051344000633","174011545737251",31.09,4.50,0,333.03,353.47,19.9,17.3,0.133,1176793.5,1176793.5,27724,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551231,3069.00
12/11/2018 13:00,2,0.658,ACTIVE,211.03,340.85,60.043,1544551204,"201051344000955","174011545737251",30.99,4.00,0,332.43,352.27,20.7,18.0,0.133,1194445.6,1194445.6,3872,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551232,3070.00
