ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 13:00,2,0.646,ACTIVE,211.93,341.15,60.049,1544551204,"201051344000648","174011545737251",30.32,3.70,0,332.73,351.37,19.9,17.3,0.128,1184570.3,1184570.3,27697,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551233,3071.00
12/11/2018 13:00,2,0.621,ACTIVE,212.16,341.75,60.033,1544551204,"201051344000645","174011545737251",30.91,5.00,0,333.33,350.77,19.5,16.9,0.128,1188806.6,1188806.6,27712,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551234,3072.00
12/11/2018 13:00,2,0.545,ACTIVE,211.70,353.17,60.054,1544551204,"201051344000569","174011545737251",32.54,4.50,0,334.54,365.19,18.0,15.4,0.110,1206060.8,1206060.8,22,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544551235,3073.00
12/11/2018 13:15,2,0.670,ACTIVE,210.80,346.26,60.043,1544552104,"201051344000579","174011545737251",31.79,5.00,0,332.43,364.89,21.6,18.9,0.137,1205659.3,1205659.3,157,0,0,0,L,1122011218,1,120.20,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552107,3074.00
12/11/2018 13:15,2,0.320,ACTIVE,210.57,351.67,60.049,1544552104,"201051344001025","174011545737251",32.64,5.00,0,333.93,376.01,10.6,8.3,0.044,1190745.6,1190745.6,3897,0,0,0,L,1122011218,1,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552108,3075.00
12/11/2018 13:15,2,0.703,ACTIVE,210.80,340.25,60.070,1544552104,"201051344001093","174011545737251",31.01,5.00,0,330.63,357.68,22.1,19.4,0.141,1182893.9,1182893.9,3901,0,0,0,L,1122011218,1,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552109,3076.00
12/11/2018 13:15,2,0.676,ACTIVE,210.57,339.95,60.043,1544552104,"201051344000458","174011545737251",30.57,6.00,0,329.13,353.77,21.0,18.3,0.146,1191991.9,1191991.9,157,0,0,0,L,1122011218,1,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552110,3077.00
12/11/2018 13:15,2,0.445,ACTIVE,210.35,360.38,60.049,1544552104,"201051344000890","174011545737251",33.48,5.50,0,333.93,373.01,15.1,12.7,0.075,1187028.7,1187028.7,3842,0,0,0,L,1122011218,1,120.88,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552111,3078.00
12/11/2018 13:15,2,0.662,ACTIVE,210.35,339.95,60.022,1544552104,"201051344000988","174011545737251",19.76,4.50,0,322.51,349.26,13.3,10.9,0.102,931455.8,931455.8,156,0,0,0,L,1122011218,1,119.97,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552112,3079.00
12/11/2018 13:15,2,0.641,ACTIVE,211.03,345.06,60.054,1544552104,"201051344000582","174011545737251",31.65,4.00,0,332.73,358.28,20.6,17.9,0.137,1167151.3,1167151.3,3841,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552112,3080.00
12/11/2018 13:15,2,0.666,ACTIVE,210.57,340.25,60.038,1544552104,"201051344000868","174011545737251",30.87,3.70,0,332.13,353.17,20.9,18.2,0.141,1178836.7,1178836.7,27718,0,0,0,L,1122011218,1,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552113,3081.00
12/11/2018 13:15,2,0.666,ACTIVE,211.25,342.05,60.038,1544552104,"201051344000576","174011545737251",30.99,3.70,0,332.43,353.47,21.0,18.3,0.146,1191955.7,1191955.7,183,0,0,0,L,1122011218,1,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552114,3082.00
12/11/2018 13:15,2,0.637,ACTIVE,210.80,340.55,60.022,1544552104,"201051344001158","174011545737251",31.11,4.00,0,333.33,352.57,20.1,17.5,0.146,1172554.9,1172554.9,157,0,0,0,L,1122011218,1,120.20,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552115,3083.00
12/11/2018 13:15,2,0.607,ACTIVE,210.80,351.07,60.054,1544552104,"201051344000917","174011545737251",32.20,6.00,0,332.73,359.78,19.9,17.2,0.133,1184039.3,1184039.3,3865,0,0,0,L,1122011218,1,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552116,3084.00
12/11/2018 13:15,2,0.695,ACTIVE,210.80,338.74,60.043,1544552104,"201051344000417","174011545737251",20.30,4.00,0,320.41,346.86,14.3,11.9,0.088,962366.3,962366.3,3858,0,0,0,L,1122011218,1,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552117,3085.00
12/11/2018 13:15,2,0.562,ACTIVE,210.80,357.08,60.054,1544552104,"201051344000685","174011545737251",32.90,4.50,0,334.24,368.20,18.8,16.3,0.128,1187961.7,1187961.7,3843,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552118,3086.00
12/11/2018 13:15,2,0.418,ACTIVE,210.80,364.29,60.049,1544552104,"201051344000651","174011545737251",33.81,3.70,0,335.44,371.51,14.3,11.9,0.075,1181836.9,1181836.9,3853,0,0,0,L,1122011218,1,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552119,3087.00
12/11/2018 13:15,2,0.658,ACTIVE,210.35,345.06,60.038,1544552104,"201051344000594","174011545737251",31.51,6.00,0,331.23,356.78,21.0,18.4,0.141,1196738.3,1196738.3,27661,0,0,0,L,1122011218,1,120.20,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552120,3088.00
12/11/2018 13:15,2,0.664,ACTIVE,211.03,345.06,60.081,1544552104,"201051344000469","174011545737251",31.57,3.30,0,331.83,363.69,21.2,18.6,0.150,1181095.4,1181095.4,157,0,0,0,L,1122011218,1,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552121,3089.00
12/11/2018 13:15,2,0.674,ACTIVE,210.80,338.74,60.033,1544552104,"201051344000585","174011545737251",19.98,4.00,0,322.51,347.76,13.7,11.3,0.093,1196720.1,1196720.1,3893,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552122,3090.00
12/11/2018 13:15,2,0.646,ACTIVE,211.25,342.35,60.059,1544552104,"201051344000853","174011545737251",31.31,4.00,0,332.73,354.07,20.6,17.9,0.141,1196612.5,1196612.5,157,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552123,3091.00
12/11/2018 13:15,2,0.658,ACTIVE,210.80,339.95,60.054,1544552104,"201051344001145","174011545737251",30.81,4.00,0,333.93,354.97,20.6,17.9,0.146,1195640.5,1195640.5,3838,0,0,0,L,1122011218,1,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552124,3092.00
12/11/2018 13:15,2,0.580,ACTIVE,210.57,357.98,60.049,1544552104,"201051344000438","174011545737251",33.00,4.50,0,332.13,369.40,19.4,16.8,0.115,1189315.3,1189315.3,3851,0,0,0,L,1122011218,1,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552125,3093.00
12/11/2018 13:15,2,0.627,ACTIVE,210.35,345.66,60.049,1544552104,"201051344001135","174011545737251",31.69,5.00,0,333.33,359.78,20.1,17.5,0.137,1178112.8,1178112.8,3838,0,0,0,L,1122011218,1,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552126,3094.00
12/11/2018 13:15,2,0.648,ACTIVE,210.80,342.35,60.043,1544552104,"201051344000983","174011545737251",31.31,4.50,0,332.73,355.88,20.6,18.0,0.146,1196330.0,1196330.0,157,0,0,0,L,1122011218,1,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552127,3095.00
12/11/2018 13:15,2,0.643,ACTIVE,210.57,345.06,60.049,1544552104,"201051344001203","174011545737251",31.71,4.50,0,333.93,361.29,20.6,18.0,0.141,1186847.5,1186847.5,3908,0,0,0,L,1122011218,1,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552128,3096.00
12/11/2018 13:15,2,0.662,ACTIVE,210.57,339.34,60.049,1544552104,"201051344001230","174011545737251",30.73,4.00,0,328.82,354.07,20.6,18.0,0.141,1181423.7,1181423.7,3864,0,0,0,L,1122011218,1,120.88,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552129,3097.00
12/11/2018 13:15,2,0.533,ACTIVE,210.35,353.77,60.049,1544552104,"201051344000646","174011545737251",32.56,4.50,0,333.63,367.00,17.6,15.1,0.110,1176039.6,1176039.6,3850,0,0,0,L,1122011218,1,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552130,3098.00
12/11/2018 13:15,2,0.664,ACTIVE,211.03,339.95,60.038,1544552104,"201051344000867","174011545737251",30.95,5.50,0,332.43,354.07,20.9,18.2,0.137,1177760.8,1177760.8,27715,0,0,0,L,1122011218,1,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552131,3099.00
12/11/2018 13:15,2,0.666,ACTIVE,211.25,342.05,60.075,1544552104,"201051344000633","174011545737251",31.13,5.00,0,333.03,355.28,21.0,18.4,0.150,1176798.0,1176798.0,27725,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552132,3100.00
12/11/2018 13:15,2,0.689,ACTIVE,210.12,340.25,60.054,1544552104,"201051344000955","174011545737251",30.99,4.50,0,329.13,354.67,21.7,19.0,0.146,1194450.3,1194450.3,3873,0,0,0,L,1122011218,1,120.20,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552133,3101.00
12/11/2018 13:15,2,0.672,ACTIVE,210.80,339.95,60.043,1544552104,"201051344000648","174011545737251",30.93,3.70,0,326.72,352.27,21.1,18.4,0.141,1184574.8,1184574.8,27698,0,0,0,L,1122011218,1,119.97,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552134,3102.00
12/11/2018 13:15,2,0.656,ACTIVE,211.25,341.15,60.043,1544552104,"201051344000645","174011545737251",31.13,4.50,0,333.03,352.87,20.7,18.1,0.137,1188811.0,1188811.0,27713,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552135,3103.00
12/11/2018 13:15,2,0.570,ACTIVE,210.80,355.88,60.038,1544552104,"201051344000569","174011545737251",32.80,4.50,0,335.44,365.49,19.0,16.4,0.119,1206064.8,1206064.8,23,0,0,0,L,1122011218,1,119.97,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544552136,3104.00
12/11/2018 13:30,2,0.701,ACTIVE,211.93,348.66,60.043,1544553004,"201051344000579","174011545737251",31.97,5.00,0,333.33,364.59,22.7,20.0,0.150,1205664.0,1205664.0,158,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553006,3105.00
12/11/2018 13:30,2,0.330,ACTIVE,211.70,362.79,60.049,1544553004,"201051344001025","174011545737251",33.81,4.50,0,334.24,376.31,11.3,9.0,0.044,1190747.7,1190747.7,3898,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553007,3106.00
12/11/2018 13:30,2,0.738,ACTIVE,211.70,342.65,60.049,1544553004,"201051344001093","174011545737251",31.17,5.00,0,332.43,355.58,23.4,20.6,0.155,1182898.7,1182898.7,3902,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553008,3107.00
12/11/2018 13:30,2,0.709,ACTIVE,211.93,341.75,60.043,1544553004,"201051344000458","174011545737251",30.87,5.50,0,331.23,355.28,22.2,19.5,0.155,1191996.4,1191996.4,158,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553009,3108.00
12/11/2018 13:30,2,0.453,ACTIVE,211.48,367.90,60.049,1544553004,"201051344000890","174011545737251",34.21,6.00,0,334.24,373.61,15.7,13.3,0.080,1187031.9,1187031.9,3843,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553010,3109.00
12/11/2018 13:30,2,0.688,ACTIVE,211.70,341.15,60.081,1544553004,"201051344000988","174011545737251",20.28,3.70,0,330.63,348.96,14.1,11.7,0.106,931458.5,931458.5,157,0,0,0,L,1122011218,1,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553011,3110.00
12/11/2018 13:30,2,0.674,ACTIVE,212.16,346.86,60.017,1544553004,"201051344000582","174011545737251",31.75,4.00,0,334.24,360.38,21.7,19.0,0.146,1167155.8,1167155.8,3842,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553012,3111.00
12/11/2018 13:30,2,0.705,ACTIVE,211.93,341.75,60.033,1544553004,"201051344000868","174011545737251",30.85,3.30,0,330.03,354.37,22.1,19.4,0.155,1178841.3,1178841.3,27719,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553013,3112.00
12/11/2018 13:30,2,0.701,ACTIVE,212.38,342.95,60.006,1544553004,"201051344000576","174011545737251",31.17,3.30,0,330.33,355.88,22.2,19.5,0.155,1191960.3,1191960.3,184,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553014,3113.00
12/11/2018 13:30,2,0.672,ACTIVE,212.16,342.05,60.049,1544553004,"201051344001158","174011545737251",31.23,3.70,0,330.93,352.87,21.3,18.7,0.155,1172559.3,1172559.3,158,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553015,3114.00
12/11/2018 13:30,2,0.648,ACTIVE,211.93,348.36,60.049,1544553004,"201051344000917","174011545737251",31.83,6.00,0,333.63,360.99,20.9,18.3,0.146,1184043.6,1184043.6,3866,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553015,3115.00
12/11/2018 13:30,2,0.727,ACTIVE,211.70,341.15,60.059,1544553004,"201051344000417","174011545737251",20.46,4.50,0,330.33,347.16,15.1,12.6,0.093,962369.3,962369.3,3859,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553016,3116.00
12/11/2018 13:30,2,0.600,ACTIVE,211.93,355.88,60.059,1544553004,"201051344000685","174011545737251",32.78,4.50,0,334.54,367.00,19.9,17.3,0.133,1187965.7,1187965.7,3844,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553017,3117.00
12/11/2018 13:30,2,0.438,ACTIVE,211.93,366.40,60.049,1544553004,"201051344000651","174011545737251",34.03,4.00,0,335.14,372.71,15.1,12.6,0.080,1181839.9,1181839.9,3854,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553018,3118.00
12/11/2018 13:30,2,0.695,ACTIVE,211.48,344.45,60.043,1544553004,"201051344000594","174011545737251",31.49,6.00,0,331.53,356.18,22.2,19.5,0.146,1196742.8,1196742.8,27662,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553019,3119.00
12/11/2018 13:30,2,0.674,ACTIVE,212.16,352.57,60.075,1544553004,"201051344000469","174011545737251",32.28,3.00,0,333.63,364.89,22.1,19.4,0.150,1181100.0,1181100.0,158,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553021,3120.00
12/11/2018 13:30,2,0.703,ACTIVE,211.93,341.75,60.054,1544553004,"201051344000585","174011545737251",20.32,4.00,0,331.53,347.76,14.5,12.1,0.097,1196722.9,1196722.9,3894,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553022,3121.00
12/11/2018 13:30,2,0.688,ACTIVE,212.38,343.55,60.043,1544553004,"201051344000853","174011545737251",31.31,3.70,0,334.24,355.88,21.8,19.1,0.150,1196617.0,1196617.0,158,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553022,3122.00
12/11/2018 13:30,2,0.689,ACTIVE,211.93,342.95,60.070,1544553004,"201051344001145","174011545737251",31.13,4.00,0,331.53,354.07,21.8,19.1,0.159,1195644.9,1195644.9,3839,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553023,3123.00
12/11/2018 13:30,2,0.609,ACTIVE,211.70,359.78,60.049,1544553004,"201051344000438","174011545737251",33.20,5.00,0,334.24,368.80,20.6,17.9,0.124,1189319.5,1189319.5,3852,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553024,3124.00
12/11/2018 13:30,2,0.658,ACTIVE,211.48,348.66,60.049,1544553004,"201051344001135","174011545737251",32.05,5.00,0,333.33,359.48,21.4,18.7,0.146,1178117.2,1178117.2,3839,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553025,3125.00
12/11/2018 13:30,2,0.689,ACTIVE,211.93,341.75,60.049,1544553004,"201051344000983","174011545737251",31.11,4.00,0,332.73,355.28,21.8,19.1,0.155,1196334.4,1196334.4,158,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553026,3126.00
12/11/2018 13:30,2,0.680,ACTIVE,211.93,345.06,60.054,1544553004,"201051344001203","174011545737251",31.69,4.50,0,334.54,361.89,21.9,19.2,0.150,1186852.0,1186852.0,3909,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553027,3127.00
12/11/2018 13:30,2,0.695,ACTIVE,211.70,342.05,60.049,1544553004,"201051344001230","174011545737251",30.81,4.50,0,331.23,352.27,21.8,19.1,0.150,1181428.1,1181428.1,3865,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553028,3128.00
12/11/2018 13:30,2,0.555,ACTIVE,211.25,357.08,60.054,1544553004,"201051344000646","174011545737251",32.86,5.00,0,333.63,365.19,18.5,15.9,0.115,1176043.4,1176043.4,3851,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553029,3129.00
12/11/2018 13:30,2,0.689,ACTIVE,212.16,344.15,60.038,1544553004,"201051344000867","174011545737251",31.55,5.00,0,332.43,354.37,22.1,19.4,0.146,1177765.3,1177765.3,27716,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553030,3130.00
12/11/2018 13:30,2,0.701,ACTIVE,212.61,343.85,60.049,1544553004,"201051344000633","174011545737251",31.17,4.50,0,333.63,355.58,22.2,19.5,0.164,1176802.5,1176802.5,27726,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553031,3131.00
12/11/2018 13:30,2,0.723,ACTIVE,211.25,342.35,60.049,1544553004,"201051344000955","174011545737251",31.21,5.00,0,331.23,353.47,22.9,20.2,0.159,1194455.0,1194455.0,3874,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553032,3132.00
12/11/2018 13:30,2,0.697,ACTIVE,211.93,344.76,60.043,1544553004,"201051344000648","174011545737251",31.61,3.30,0,332.73,356.48,22.4,19.6,0.150,1184579.4,1184579.4,27699,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553033,3133.00
12/11/2018 13:30,2,0.697,ACTIVE,212.38,342.65,60.049,1544553004,"201051344000645","174011545737251",31.21,4.00,0,332.13,352.87,22.1,19.4,0.150,1188815.5,1188815.5,27714,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553034,3134.00
12/11/2018 13:30,2,0.604,ACTIVE,211.93,356.18,60.049,1544553004,"201051344000569","174011545737251",32.80,4.00,0,333.03,366.70,20.1,17.5,0.133,1206068.9,1206068.9,24,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553035,3135.00
12/11/2018 13:45,2,0.654,ACTIVE,211.70,346.56,60.033,1544553904,"201051344000579","174011545737251",31.79,5.50,0,332.73,362.49,21.1,18.4,0.133,1205668.8,1205668.8,159,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553906,3136.00
12/11/2018 13:45,2,0.314,ACTIVE,211.70,342.35,60.006,1544553904,"201051344001025","174011545737251",31.69,5.00,0,333.93,375.71,10.1,7.8,0.040,1190749.8,1190749.8,3899,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553907,3137.00
12/11/2018 13:45,2,0.674,ACTIVE,211.93,342.35,60.022,1544553904,"201051344001093","174011545737251",31.25,5.00,0,332.13,356.18,21.3,18.7,0.133,1182903.6,1182903.6,3903,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553908,3138.00
12/11/2018 13:45,2,0.654,ACTIVE,211.70,341.15,60.038,1544553904,"201051344000458","174011545737251",30.77,6.00,0,332.13,356.48,20.4,17.8,0.137,1192001.1,1192001.1,159,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553908,3139.00
12/11/2018 13:45,2,0.430,ACTIVE,211.70,364.29,60.022,1544553904,"201051344000890","174011545737251",33.81,6.00,0,334.54,373.61,14.8,12.3,0.071,1187035.0,1187035.0,3844,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553909,3140.00
12/11/2018 13:45,2,0.633,ACTIVE,211.48,341.45,60.028,1544553904,"201051344000988","174011545737251",20.04,4.00,0,331.53,349.86,12.8,10.5,0.088,931461.3,931461.3,158,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553910,3141.00
12/11/2018 13:45,2,0.621,ACTIVE,212.38,344.76,60.033,1544553904,"201051344000582","174011545737251",31.49,4.50,0,333.03,360.08,19.8,17.2,0.128,1167160.3,1167160.3,3843,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553912,3142.00
12/11/2018 13:45,2,0.643,ACTIVE,211.70,341.45,60.033,1544553904,"201051344000868","174011545737251",31.03,3.70,0,333.03,354.37,20.2,17.6,0.128,1178845.8,1178845.8,27720,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553913,3143.00
12/11/2018 13:45,2,0.650,ACTIVE,212.38,342.65,60.070,1544553904,"201051344000576","174011545737251",30.67,3.70,0,333.33,355.88,20.2,17.6,0.128,1191964.9,1191964.9,185,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553914,3144.00
12/11/2018 13:45,2,0.627,ACTIVE,211.93,341.75,60.028,1544553904,"201051344001158","174011545737251",30.65,4.00,0,332.73,352.87,19.5,16.9,0.137,1172563.7,1172563.7,159,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553915,3145.00
12/11/2018 13:45,2,0.598,ACTIVE,212.16,347.16,60.028,1544553904,"201051344000917","174011545737251",31.79,6.00,0,334.24,360.38,19.3,16.7,0.133,1184047.9,1184047.9,3867,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553916,3146.00
12/11/2018 13:45,2,0.676,ACTIVE,212.16,340.55,60.028,1544553904,"201051344000417","174011545737251",20.28,4.50,0,333.33,349.26,13.9,11.5,0.084,962372.2,962372.2,3860,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553917,3147.00
12/11/2018 13:45,2,0.557,ACTIVE,212.16,353.17,60.059,1544553904,"201051344000685","174011545737251",32.54,5.00,0,334.84,367.60,18.4,15.9,0.124,1187969.8,1187969.8,3845,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553918,3148.00
12/11/2018 13:45,2,0.410,ACTIVE,212.16,360.38,60.028,1544553904,"201051344000651","174011545737251",33.44,4.50,0,335.44,372.71,13.9,11.5,0.071,1181842.9,1181842.9,3855,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553918,3149.00
12/11/2018 13:45,2,0.646,ACTIVE,211.48,342.05,60.028,1544553904,"201051344000594","174011545737251",31.23,6.00,0,331.83,356.78,20.5,17.8,0.133,1196747.5,1196747.5,27663,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553919,3150.00
12/11/2018 13:45,2,0.639,ACTIVE,211.93,345.06,60.028,1544553904,"201051344000469","174011545737251",31.65,3.30,0,332.43,365.19,20.5,17.9,0.137,1181104.6,1181104.6,159,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553920,3151.00
12/11/2018 13:45,2,0.639,ACTIVE,212.16,341.45,60.033,1544553904,"201051344000585","174011545737251",20.44,4.50,0,333.63,348.96,13.2,10.9,0.088,1196725.7,1196725.7,3895,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553921,3152.00
12/11/2018 13:45,2,0.646,ACTIVE,212.38,343.25,60.028,1544553904,"201051344000853","174011545737251",30.51,4.50,0,334.84,355.58,20.0,17.4,0.133,1196621.5,1196621.5,159,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553922,3153.00
12/11/2018 13:45,2,0.635,ACTIVE,212.16,342.65,60.028,1544553904,"201051344001145","174011545737251",30.99,4.50,0,334.54,354.67,19.9,17.3,0.137,1195649.4,1195649.4,3840,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553923,3154.00
12/11/2018 13:45,2,0.564,ACTIVE,211.93,357.98,60.006,1544553904,"201051344000438","174011545737251",33.02,5.00,0,334.54,370.00,19.0,16.4,0.115,1189323.7,1189323.7,3853,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553924,3155.00
12/11/2018 13:45,2,0.611,ACTIVE,211.70,344.15,59.996,1544553904,"201051344001135","174011545737251",31.59,5.00,0,334.24,360.08,19.6,17.0,0.128,1178121.6,1178121.6,3840,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553925,3156.00
12/11/2018 13:45,2,0.627,ACTIVE,211.70,341.45,60.043,1544553904,"201051344000983","174011545737251",31.23,4.50,0,332.13,355.58,19.9,17.3,0.137,1196338.9,1196338.9,159,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553926,3157.00
12/11/2018 13:45,2,0.625,ACTIVE,211.93,344.15,60.028,1544553904,"201051344001203","174011545737251",31.55,5.00,0,333.63,361.89,20.0,17.4,0.133,1186856.5,1186856.5,3910,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553927,3158.00
12/11/2018 13:45,2,0.641,ACTIVE,211.70,341.75,60.028,1544553904,"201051344001230","174011545737251",30.63,5.00,0,332.13,354.07,20.0,17.3,0.133,1181432.6,1181432.6,3866,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553928,3159.00
12/11/2018 13:45,2,0.520,ACTIVE,211.48,351.97,60.033,1544553904,"201051344000646","174011545737251",32.38,5.50,0,333.93,366.10,17.1,14.6,0.106,1176047.1,1176047.1,3852,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553929,3160.00
12/11/2018 13:45,2,0.650,ACTIVE,211.93,340.85,60.006,1544553904,"201051344000867","174011545737251",30.61,5.50,0,332.13,354.37,20.2,17.6,0.137,1177769.9,1177769.9,27717,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553930,3161.00
12/11/2018 13:45,2,0.641,ACTIVE,212.38,343.25,59.996,1544553904,"201051344000633","174011545737251",31.31,5.00,0,333.03,355.58,20.4,17.7,0.133,1176807.2,1176807.2,27727,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553931,3162.00
12/11/2018 13:45,2,0.672,ACTIVE,211.48,341.75,60.033,1544553904,"201051344000955","174011545737251",30.93,5.00,0,332.43,355.28,21.1,18.5,0.137,1194459.8,1194459.8,3875,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553931,3163.00
12/11/2018 13:45,2,0.652,ACTIVE,211.70,341.15,60.028,1544553904,"201051344000648","174011545737251",30.95,3.70,0,333.03,354.07,20.5,17.8,0.133,1184584.0,1184584.0,27700,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553932,3164.00
12/11/2018 13:45,2,0.627,ACTIVE,212.16,342.35,60.022,1544553904,"201051344000645","174011545737251",31.37,4.50,0,333.63,353.17,19.9,17.3,0.137,1188820.0,1188820.0,27715,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553933,3165.00
12/11/2018 13:45,2,0.561,ACTIVE,211.70,353.17,60.033,1544553904,"201051344000569","174011545737251",32.52,4.50,0,334.24,367.60,18.5,15.9,0.115,1206073.1,1206073.1,25,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544553934,3166.00
12/11/2018 14:00,2,0.648,ACTIVE,211.93,341.15,60.001,1544554804,"201051344000579","174011545737251",30.75,5.50,0,334.54,363.69,20.2,17.6,0.133,1205673.2,1205673.2,160,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554806,3167.00
12/11/2018 14:00,2,0.301,ACTIVE,211.70,339.34,59.985,1544554804,"201051344001025","174011545737251",31.39,5.00,0,333.63,360.99,9.6,7.3,0.040,1190751.7,1190751.7,3900,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554807,3168.00
12/11/2018 14:00,2,0.654,ACTIVE,211.93,342.05,59.996,1544554804,"201051344001093","174011545737251",30.87,5.50,0,332.73,353.77,20.5,17.8,0.133,1182908.1,1182908.1,3904,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554808,3169.00
12/11/2018 14:00,2,0.627,ACTIVE,211.70,340.55,60.012,1544554804,"201051344000458","174011545737251",30.42,6.30,0,332.73,353.47,19.4,16.8,0.128,1192005.3,1192005.3,160,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554809,3170.00
12/11/2018 14:00,2,0.408,ACTIVE,211.70,364.89,60.012,1544554804,"201051344000890","174011545737251",33.93,6.30,0,334.54,372.71,14.1,11.7,0.066,1187038.0,1187038.0,3845,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554810,3171.00
12/11/2018 14:00,2,0.607,ACTIVE,211.70,341.15,60.012,1544554804,"201051344000988","174011545737251",19.88,4.50,0,331.83,348.66,12.2,9.9,0.088,931463.7,931463.7,159,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554811,3172.00
12/11/2018 14:00,2,0.584,ACTIVE,212.38,345.66,60.012,1544554804,"201051344000582","174011545737251",31.75,4.50,0,334.24,359.18,18.9,16.3,0.119,1167164.4,1167164.4,3844,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554812,3173.00
12/11/2018 14:00,2,0.607,ACTIVE,211.70,340.55,60.012,1544554804,"201051344000868","174011545737251",31.15,4.00,0,332.73,351.37,19.2,16.6,0.128,1178850.0,1178850.0,27721,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554813,3174.00
12/11/2018 14:00,2,0.621,ACTIVE,212.38,342.05,59.964,1544554804,"201051344000576","174011545737251",30.51,4.00,0,333.03,351.97,19.3,16.7,0.124,1191969.1,1191969.1,186,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554814,3175.00
12/11/2018 14:00,2,0.596,ACTIVE,211.93,341.15,60.006,1544554804,"201051344001158","174011545737251",30.63,4.50,0,332.43,351.37,18.5,16.0,0.128,1172567.7,1172567.7,160,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554815,3176.00
12/11/2018 14:00,2,0.570,ACTIVE,211.93,347.16,60.012,1544554804,"201051344000917","174011545737251",31.87,6.30,0,334.24,360.69,18.5,15.9,0.124,1184051.9,1184051.9,3868,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554816,3177.00
12/11/2018 14:00,2,0.645,ACTIVE,211.93,340.25,60.001,1544554804,"201051344000417","174011545737251",20.20,5.00,0,332.43,348.36,13.2,10.8,0.080,962375.0,962375.0,3861,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554817,3178.00
12/11/2018 14:00,2,0.535,ACTIVE,211.93,350.17,60.006,1544554804,"201051344000685","174011545737251",32.24,5.50,0,334.24,367.00,17.6,15.0,0.110,1187973.5,1187973.5,3846,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554818,3179.00
12/11/2018 14:00,2,0.391,ACTIVE,211.93,359.18,60.022,1544554804,"201051344000651","174011545737251",33.32,5.00,0,334.54,370.60,13.2,10.8,0.071,1181845.6,1181845.6,3856,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554819,3180.00
12/11/2018 14:00,2,0.621,ACTIVE,211.48,340.85,59.996,1544554804,"201051344000594","174011545737251",30.91,6.30,0,331.53,354.67,19.5,16.9,0.124,1196751.8,1196751.8,27664,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554820,3181.00
12/11/2018 14:00,2,0.633,ACTIVE,211.93,341.45,59.985,1544554804,"201051344000469","174011545737251",30.53,3.70,0,333.33,361.89,19.6,17.0,0.133,1181108.9,1181108.9,160,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554821,3182.00
12/11/2018 14:00,2,0.621,ACTIVE,211.93,340.55,60.017,1544554804,"201051344000585","174011545737251",20.04,5.00,0,333.33,348.66,12.6,10.3,0.080,1196728.3,1196728.3,3896,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554822,3183.00
12/11/2018 14:00,2,0.600,ACTIVE,212.61,342.65,60.006,1544554804,"201051344000853","174011545737251",31.35,5.00,0,334.54,354.67,19.1,16.5,0.119,1196625.6,1196625.6,160,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554823,3184.00
12/11/2018 14:00,2,0.602,ACTIVE,211.93,341.45,60.001,1544554804,"201051344001145","174011545737251",31.01,4.50,0,333.63,352.57,18.9,16.3,0.128,1195653.6,1195653.6,3841,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554823,3185.00
12/11/2018 14:00,2,0.547,ACTIVE,211.93,351.07,60.012,1544554804,"201051344000438","174011545737251",32.34,5.50,0,333.63,370.60,17.9,15.4,0.102,1189327.6,1189327.6,3854,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554824,3186.00
12/11/2018 14:00,2,0.586,ACTIVE,211.48,342.05,60.006,1544554804,"201051344001135","174011545737251",31.45,5.50,0,333.63,357.98,18.7,16.2,0.115,1178125.7,1178125.7,3841,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554825,3187.00
12/11/2018 14:00,2,0.611,ACTIVE,211.93,340.85,60.033,1544554804,"201051344000983","174011545737251",30.63,5.00,0,333.03,354.37,19.0,16.4,0.133,1196343.1,1196343.1,160,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554826,3188.00
12/11/2018 14:00,2,0.598,ACTIVE,211.93,341.75,60.012,1544554804,"201051344001203","174011545737251",31.35,5.00,0,334.24,360.38,19.1,16.5,0.124,1186860.6,1186860.6,3911,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554827,3189.00
12/11/2018 14:00,2,0.615,ACTIVE,211.70,341.15,60.028,1544554804,"201051344001230","174011545737251",30.43,5.00,0,331.23,351.97,19.0,16.4,0.133,1181436.8,1181436.8,3867,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554828,3190.00
12/11/2018 14:00,2,0.490,ACTIVE,211.48,351.67,60.006,1544554804,"201051344000646","174011545737251",32.48,5.50,0,333.63,366.40,16.2,13.7,0.093,1176050.6,1176050.6,3853,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554829,3191.00
12/11/2018 14:00,2,0.615,ACTIVE,212.16,340.55,60.012,1544554804,"201051344000867","174011545737251",30.73,6.00,0,333.03,352.57,19.2,16.6,0.124,1177774.1,1177774.1,27718,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554830,3192.00
12/11/2018 14:00,2,0.621,ACTIVE,212.38,343.55,60.006,1544554804,"201051344000633","174011545737251",30.83,5.50,0,332.73,354.07,19.4,16.8,0.137,1176811.4,1176811.4,27728,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554831,3193.00
12/11/2018 14:00,2,0.639,ACTIVE,211.48,341.15,60.033,1544554804,"201051344000955","174011545737251",31.01,5.50,0,332.13,354.97,20.1,17.5,0.137,1194464.2,1194464.2,3876,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554832,3194.00
12/11/2018 14:00,2,0.631,ACTIVE,211.93,340.85,60.001,1544554804,"201051344000648","174011545737251",30.47,4.00,0,333.63,352.87,19.5,16.9,0.124,1184588.3,1184588.3,27701,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554833,3195.00
12/11/2018 14:00,2,0.611,ACTIVE,212.16,341.45,59.996,1544554804,"201051344000645","174011545737251",30.69,5.50,0,334.24,352.87,19.1,16.5,0.124,1188824.2,1188824.2,27716,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554834,3196.00
12/11/2018 14:00,2,0.539,ACTIVE,211.93,350.17,60.006,1544554804,"201051344000569","174011545737251",32.24,5.50,0,333.93,363.09,17.6,15.1,0.106,1206076.8,1206076.8,26,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544554835,3197.00
12/11/2018 14:15,2,0.598,ACTIVE,211.93,340.55,60.017,1544555704,"201051344000579","174011545737251",30.85,5.50,0,332.43,361.59,18.7,16.1,0.115,1205677.4,1205677.4,161,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555706,3198.00
12/11/2018 14:15,2,0.287,ACTIVE,211.70,337.84,60.001,1544555704,"201051344001025","174011545737251",31.09,5.00,0,333.03,354.67,9.1,6.8,0.035,1190753.5,1190753.5,3901,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555707,3199.00
12/11/2018 14:15,2,0.590,ACTIVE,211.93,343.85,60.001,1544555704,"201051344001093","174011545737251",31.55,6.00,0,332.13,354.07,18.9,16.3,0.110,1182912.4,1182912.4,3905,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555708,3200.00
12/11/2018 14:15,2,0.568,ACTIVE,211.70,339.65,59.996,1544555704,"201051344000458","174011545737251",31.03,6.30,0,331.83,350.47,17.9,15.4,0.115,1192009.3,1192009.3,161,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555709,3201.00
12/11/2018 14:15,2,0.383,ACTIVE,211.70,363.69,60.006,1544555704,"201051344000890","174011545737251",33.83,6.70,0,333.63,371.51,13.2,10.8,0.057,1187040.8,1187040.8,3846,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555710,3202.00
12/11/2018 14:15,2,0.543,ACTIVE,211.70,340.55,60.006,1544555704,"201051344000988","174011545737251",20.28,4.50,0,331.23,348.36,11.2,8.9,0.075,931466.1,931466.1,160,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555711,3203.00
12/11/2018 14:15,2,0.545,ACTIVE,212.38,343.85,60.012,1544555704,"201051344000582","174011545737251",31.55,4.50,0,334.24,356.18,17.4,14.9,0.106,1167168.3,1167168.3,3845,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555712,3204.00
12/11/2018 14:15,2,0.568,ACTIVE,211.70,340.85,60.006,1544555704,"201051344000868","174011545737251",30.75,4.00,0,332.43,353.77,17.8,15.2,0.115,1178854.1,1178854.1,27722,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555713,3205.00
12/11/2018 14:15,2,0.580,ACTIVE,212.38,341.45,60.012,1544555704,"201051344000576","174011545737251",30.45,4.00,0,333.33,353.17,17.9,15.4,0.115,1191973.1,1191973.1,187,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555714,3206.00
12/11/2018 14:15,2,0.553,ACTIVE,211.93,340.85,60.022,1544555704,"201051344001158","174011545737251",30.36,4.50,0,331.83,350.47,17.0,14.5,0.115,1172571.6,1172571.6,161,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555714,3207.00
12/11/2018 14:15,2,0.529,ACTIVE,211.93,343.55,60.001,1544555704,"201051344000917","174011545737251",31.45,6.30,0,333.63,361.59,16.8,14.3,0.110,1184055.7,1184055.7,3869,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555715,3208.00
12/11/2018 14:15,2,0.600,ACTIVE,211.93,339.65,60.006,1544555704,"201051344000417","174011545737251",20.18,5.50,0,332.43,347.16,12.3,9.9,0.071,962377.6,962377.6,3862,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555716,3209.00
12/11/2018 14:15,2,0.504,ACTIVE,212.16,341.45,59.985,1544555704,"201051344000685","174011545737251",31.23,5.50,0,334.84,365.80,16.0,13.5,0.097,1187977.1,1187977.1,3847,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555717,3210.00
12/11/2018 14:15,2,0.369,ACTIVE,211.93,347.46,59.975,1544555704,"201051344000651","174011545737251",32.10,4.50,0,335.44,368.20,12.0,9.7,0.057,1181848.2,1181848.2,3857,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555718,3211.00
12/11/2018 14:15,2,0.580,ACTIVE,211.48,339.95,59.985,1544555704,"201051344000594","174011545737251",30.53,6.30,0,330.03,354.67,18.0,15.4,0.115,1196755.8,1196755.8,27665,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555719,3212.00
12/11/2018 14:15,2,0.562,ACTIVE,211.93,345.06,60.038,1544555704,"201051344000469","174011545737251",31.69,3.70,0,331.53,358.88,18.1,15.5,0.115,1181113.0,1181113.0,161,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555720,3213.00
12/11/2018 14:15,2,0.562,ACTIVE,211.93,340.85,60.001,1544555704,"201051344000585","174011545737251",20.40,5.00,0,332.13,347.46,11.7,9.3,0.066,1196730.8,1196730.8,3897,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555721,3214.00
12/11/2018 14:15,2,0.559,ACTIVE,212.38,341.45,59.996,1544555704,"201051344000853","174011545737251",31.05,5.00,0,333.33,357.68,17.6,15.0,0.106,1196629.6,1196629.6,161,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555722,3215.00
