ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 14:15,2,0.572,ACTIVE,211.93,340.85,60.006,1544555704,"201051344001145","174011545737251",27.00,5.00,0,333.63,351.97,16.0,13.5,0.115,1195657.5,1195657.5,3842,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555723,3216.00
12/11/2018 14:15,2,0.506,ACTIVE,211.93,347.46,60.017,1544555704,"201051344000438","174011545737251",32.03,5.50,0,334.54,369.40,16.4,14.0,0.088,1189331.3,1189331.3,3855,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555724,3217.00
12/11/2018 14:15,2,0.541,ACTIVE,211.48,341.15,60.001,1544555704,"201051344001135","174011545737251",31.37,5.50,0,333.03,357.08,17.2,14.7,0.115,1178129.6,1178129.6,3842,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555725,3218.00
12/11/2018 14:15,2,0.561,ACTIVE,211.70,340.55,60.006,1544555704,"201051344000983","174011545737251",30.71,5.00,0,331.53,353.17,17.5,14.9,0.119,1196347.0,1196347.0,161,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555726,3219.00
12/11/2018 14:15,2,0.553,ACTIVE,211.93,341.15,60.001,1544555704,"201051344001203","174011545737251",31.31,5.00,0,333.03,360.08,17.6,15.0,0.115,1186864.6,1186864.6,3912,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555726,3220.00
12/11/2018 14:15,2,0.574,ACTIVE,211.70,340.25,60.017,1544555704,"201051344001230","174011545737251",30.38,5.00,0,331.83,357.68,17.6,15.1,0.110,1181440.8,1181440.8,3868,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555728,3221.00
12/11/2018 14:15,2,0.549,ACTIVE,211.48,342.65,60.043,1544555704,"201051344000646","174011545737251",19.52,5.50,0,333.93,366.40,10.9,8.6,0.053,1176053.9,1176053.9,3854,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555729,3222.00
12/11/2018 14:15,2,0.562,ACTIVE,212.16,339.65,59.964,1544555704,"201051344000867","174011545737251",30.93,6.00,0,331.83,351.07,17.7,15.1,0.106,1177778.1,1177778.1,27719,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555730,3223.00
12/11/2018 14:15,2,0.572,ACTIVE,212.38,342.35,59.980,1544555704,"201051344000633","174011545737251",30.93,5.50,0,332.43,352.87,18.0,15.4,0.115,1176815.5,1176815.5,27729,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555731,3224.00
12/11/2018 14:15,2,0.596,ACTIVE,211.48,340.55,60.043,1544555704,"201051344000955","174011545737251",30.77,5.50,0,331.53,352.57,18.6,16.0,0.119,1194468.4,1194468.4,3877,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555732,3225.00
12/11/2018 14:15,2,0.584,ACTIVE,211.93,339.95,60.017,1544555704,"201051344000648","174011545737251",30.49,4.00,0,331.23,350.77,18.1,15.6,0.110,1184592.4,1184592.4,27702,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555733,3226.00
12/11/2018 14:15,2,0.570,ACTIVE,212.16,341.45,60.012,1544555704,"201051344000645","174011545737251",30.30,5.00,0,333.33,351.07,17.5,14.9,0.110,1188828.2,1188828.2,27717,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555734,3227.00
12/11/2018 14:15,2,0.480,ACTIVE,211.93,353.77,60.017,1544555704,"201051344000569","174011545737251",32.64,5.00,0,333.93,365.49,15.9,13.4,0.097,1206080.5,1206080.5,27,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544555735,3228.00
12/11/2018 14:30,2,0.572,ACTIVE,211.48,339.34,60.028,1544556604,"201051344000579","174011545737251",30.36,5.50,0,333.33,354.37,17.6,15.1,0.106,1205681.2,1205681.2,162,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556606,3229.00
12/11/2018 14:30,2,0.273,ACTIVE,211.03,352.87,60.038,1544556604,"201051344001025","174011545737251",32.84,5.00,0,333.63,371.81,9.2,6.9,0.027,1190755.2,1190755.2,3902,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556607,3230.00
12/11/2018 14:30,2,0.576,ACTIVE,211.25,341.45,60.054,1544556604,"201051344001093","174011545737251",30.69,5.50,0,332.73,353.47,17.9,15.4,0.102,1182916.3,1182916.3,3906,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556608,3231.00
12/11/2018 14:30,2,0.545,ACTIVE,211.25,339.34,60.038,1544556604,"201051344000458","174011545737251",30.59,5.50,0,331.53,351.97,16.9,14.4,0.106,1192012.9,1192012.9,162,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556609,3232.00
12/11/2018 14:30,2,0.363,ACTIVE,211.25,363.39,60.038,1544556604,"201051344000890","174011545737251",33.87,6.30,0,333.33,369.40,12.5,10.2,0.049,1187043.4,1187043.4,3847,0,0,0,L,1122011218,1,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556610,3233.00
12/11/2018 14:30,2,0.525,ACTIVE,211.25,339.34,60.059,1544556604,"201051344000988","174011545737251",19.74,4.00,0,331.23,347.16,10.6,8.3,0.071,931468.2,931468.2,161,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556611,3234.00
12/11/2018 14:30,2,0.520,ACTIVE,211.70,341.15,60.038,1544556604,"201051344000582","174011545737251",31.21,4.50,0,333.33,354.97,16.5,14.0,0.102,1167171.8,1167171.8,3846,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556612,3235.00
12/11/2018 14:30,2,0.547,ACTIVE,211.25,339.04,60.028,1544556604,"201051344000868","174011545737251",30.06,3.70,0,331.83,352.27,16.7,14.2,0.102,1178857.6,1178857.6,27723,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556613,3236.00
12/11/2018 14:30,2,0.553,ACTIVE,211.93,340.85,60.033,1544556604,"201051344000576","174011545737251",30.04,3.70,0,333.33,351.97,16.8,14.3,0.102,1191976.7,1191976.7,188,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556614,3237.00
12/11/2018 14:30,2,0.518,ACTIVE,211.48,339.34,60.028,1544556604,"201051344001158","174011545737251",30.63,4.00,0,332.13,352.57,16.1,13.6,0.106,1172575.0,1172575.0,162,0,0,0,L,1122011218,1,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556615,3238.00
12/11/2018 14:30,2,0.537,ACTIVE,211.48,340.85,60.033,1544556604,"201051344000917","174011545737251",25.35,6.00,0,333.63,359.18,13.8,11.4,0.084,1184058.8,1184058.8,3870,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556616,3239.00
12/11/2018 14:30,2,0.570,ACTIVE,211.48,339.34,60.054,1544556604,"201051344000417","174011545737251",20.12,5.00,0,332.13,346.56,11.6,9.3,0.062,962379.9,962379.9,3863,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556617,3240.00
12/11/2018 14:30,2,0.479,ACTIVE,211.48,341.15,60.028,1544556604,"201051344000685","174011545737251",30.75,5.00,0,334.54,361.59,15.0,12.5,0.084,1187980.3,1187980.3,3848,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556618,3241.00
12/11/2018 14:30,2,0.348,ACTIVE,211.48,346.86,60.038,1544556604,"201051344000651","174011545737251",32.08,4.00,0,334.54,357.98,11.3,9.0,0.049,1181850.4,1181850.4,3858,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556619,3242.00
12/11/2018 14:30,2,0.549,ACTIVE,211.03,338.74,60.038,1544556604,"201051344000594","174011545737251",30.65,6.30,0,331.23,353.47,17.1,14.5,0.106,1196759.5,1196759.5,27666,0,0,0,L,1122011218,1,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556620,3243.00
12/11/2018 14:30,2,0.559,ACTIVE,211.48,340.25,60.033,1544556604,"201051344000469","174011545737251",30.45,3.30,0,331.23,351.67,17.3,14.8,0.106,1181116.7,1181116.7,162,0,0,0,L,1122011218,1,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556621,3244.00
12/11/2018 14:30,2,0.529,ACTIVE,211.48,339.95,60.033,1544556604,"201051344000585","174011545737251",20.32,5.00,0,333.03,346.56,10.9,8.6,0.066,1196733.0,1196733.0,3898,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556622,3245.00
12/11/2018 14:30,2,0.529,ACTIVE,211.93,340.85,60.070,1544556604,"201051344000853","174011545737251",30.81,4.50,0,333.93,353.47,16.5,14.0,0.102,1196633.2,1196633.2,162,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556623,3246.00
12/11/2018 14:30,2,0.527,ACTIVE,211.48,340.85,60.070,1544556604,"201051344001145","174011545737251",30.43,4.50,0,333.63,353.77,16.3,13.8,0.106,1195661.0,1195661.0,3843,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556624,3247.00
12/11/2018 14:30,2,0.469,ACTIVE,211.25,356.48,60.038,1544556604,"201051344000438","174011545737251",32.94,5.00,0,333.93,365.49,15.7,13.2,0.080,1189334.6,1189334.6,3856,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556625,3248.00
12/11/2018 14:30,2,0.504,ACTIVE,211.03,342.05,60.038,1544556604,"201051344001135","174011545737251",31.45,5.50,0,332.73,360.69,16.1,13.6,0.097,1178133.0,1178133.0,3843,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556626,3249.00
12/11/2018 14:30,2,0.521,ACTIVE,211.25,339.65,60.038,1544556604,"201051344000983","174011545737251",31.13,4.50,0,333.03,354.67,16.5,14.0,0.106,1196350.5,1196350.5,162,0,0,0,L,1122011218,1,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556627,3250.00
12/11/2018 14:30,2,0.529,ACTIVE,211.48,339.95,60.033,1544556604,"201051344001203","174011545737251",30.34,5.00,0,332.43,360.38,16.3,13.8,0.102,1186868.1,1186868.1,3913,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556628,3251.00
12/11/2018 14:30,2,0.551,ACTIVE,211.03,340.25,60.033,1544556604,"201051344001230","174011545737251",29.40,5.00,0,332.13,355.58,16.4,13.9,0.097,1181444.3,1181444.3,3869,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556629,3252.00
12/11/2018 14:30,2,0.439,ACTIVE,211.03,339.95,60.033,1544556604,"201051344000646","174011545737251",30.93,5.50,0,332.73,360.99,13.8,11.4,0.080,1176056.7,1176056.7,3855,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556630,3253.00
12/11/2018 14:30,2,0.533,ACTIVE,211.48,339.04,60.033,1544556604,"201051344000867","174011545737251",30.77,5.50,0,332.43,349.26,16.6,14.1,0.102,1177781.6,1177781.6,27720,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556631,3254.00
12/11/2018 14:30,2,0.545,ACTIVE,211.93,341.75,60.022,1544556604,"201051344000633","174011545737251",30.81,5.00,0,332.73,351.37,17.0,14.5,0.110,1176819.1,1176819.1,27730,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556632,3255.00
12/11/2018 14:30,2,0.562,ACTIVE,210.80,339.95,60.028,1544556604,"201051344000955","174011545737251",30.91,5.00,0,331.23,349.26,17.6,15.1,0.102,1194472.2,1194472.2,3878,0,0,0,L,1122011218,1,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556633,3256.00
12/11/2018 14:30,2,0.555,ACTIVE,211.48,339.34,60.033,1544556604,"201051344000648","174011545737251",30.28,3.70,0,333.03,350.47,17.0,14.5,0.102,1184596.1,1184596.1,27703,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556634,3257.00
12/11/2018 14:30,2,0.537,ACTIVE,211.70,340.25,60.065,1544556604,"201051344000645","174011545737251",30.22,4.50,0,333.03,349.26,16.5,14.0,0.097,1188831.7,1188831.7,27718,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556635,3258.00
12/11/2018 14:30,2,0.451,ACTIVE,211.48,352.57,60.038,1544556604,"201051344000569","174011545737251",32.58,4.50,0,333.33,364.59,14.9,12.4,0.084,1206083.6,1206083.6,28,0,0,0,L,1122011218,1,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544556636,3259.00
12/11/2018 14:45,2,0.523,ACTIVE,211.93,339.65,59.990,1544557504,"201051344000579","174011545737251",30.45,5.50,0,331.83,354.07,16.2,13.7,0.088,1205684.8,1205684.8,163,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557506,3260.00
12/11/2018 14:45,2,0.240,ACTIVE,211.70,365.80,59.996,1544557504,"201051344001025","174011545737251",34.19,5.00,0,333.63,371.51,8.4,6.2,0.022,1190756.8,1190756.8,3903,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557507,3261.00
12/11/2018 14:45,2,0.523,ACTIVE,211.93,340.85,60.022,1544557504,"201051344001093","174011545737251",30.79,5.50,0,333.33,351.37,16.3,13.8,0.088,1182919.9,1182919.9,3907,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557508,3262.00
12/11/2018 14:45,2,0.502,ACTIVE,211.70,339.34,60.038,1544557504,"201051344000458","174011545737251",30.16,6.00,0,331.83,354.07,15.3,12.9,0.093,1192016.3,1192016.3,163,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557509,3263.00
12/11/2018 14:45,2,0.342,ACTIVE,211.70,358.28,60.017,1544557504,"201051344000890","174011545737251",33.38,6.00,0,334.24,368.50,11.7,9.3,0.040,1187045.8,1187045.8,3848,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557510,3264.00
12/11/2018 14:45,2,0.465,ACTIVE,211.70,339.95,60.017,1544557504,"201051344000988","174011545737251",20.22,4.00,0,331.23,346.26,9.6,7.3,0.053,931470.1,931470.1,162,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557511,3265.00
12/11/2018 14:45,2,0.486,ACTIVE,212.38,341.75,60.022,1544557504,"201051344000582","174011545737251",29.02,4.00,0,333.33,354.97,14.3,11.9,0.080,1167175.1,1167175.1,3847,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557512,3266.00
12/11/2018 14:45,2,0.492,ACTIVE,211.93,339.65,60.017,1544557504,"201051344000868","174011545737251",30.22,3.70,0,330.63,353.77,15.1,12.6,0.088,1178861.0,1178861.0,27724,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557513,3267.00
12/11/2018 14:45,2,0.514,ACTIVE,212.38,340.85,60.017,1544557504,"201051344000576","174011545737251",29.20,3.70,0,331.83,351.37,15.2,12.7,0.088,1191980.1,1191980.1,189,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557514,3268.00
12/11/2018 14:45,2,0.477,ACTIVE,212.16,340.25,59.990,1544557504,"201051344001158","174011545737251",29.84,4.00,0,331.23,352.57,14.4,12.0,0.088,1172578.2,1172578.2,163,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557515,3269.00
12/11/2018 14:45,2,0.502,ACTIVE,211.93,340.85,60.033,1544557504,"201051344000917","174011545737251",23.32,5.50,0,331.83,347.76,11.8,9.5,0.062,1184061.4,1184061.4,3871,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557516,3270.00
12/11/2018 14:45,2,0.506,ACTIVE,211.93,339.65,60.028,1544557504,"201051344000417","174011545737251",20.65,5.00,0,332.73,345.96,10.6,8.3,0.053,962382.1,962382.1,3864,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557517,3271.00
12/11/2018 14:45,2,0.430,ACTIVE,212.16,344.15,60.022,1544557504,"201051344000685","174011545737251",31.69,5.00,0,332.73,360.69,13.9,11.5,0.071,1187983.2,1187983.2,3849,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557517,3272.00
12/11/2018 14:45,2,0.316,ACTIVE,212.16,358.88,60.022,1544557504,"201051344000651","174011545737251",33.26,4.00,0,333.93,366.70,10.7,8.4,0.040,1181852.5,1181852.5,3859,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557518,3273.00
12/11/2018 14:45,2,0.516,ACTIVE,211.70,339.04,60.006,1544557504,"201051344000594","174011545737251",28.86,6.30,0,329.73,355.58,15.1,12.7,0.088,1196762.9,1196762.9,27667,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557519,3274.00
12/11/2018 14:45,2,0.482,ACTIVE,211.93,344.15,60.022,1544557504,"201051344000469","174011545737251",31.65,3.00,0,330.93,352.27,15.5,13.0,0.084,1181120.1,1181120.1,163,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557520,3275.00
12/11/2018 14:45,2,0.479,ACTIVE,211.93,339.95,60.012,1544557504,"201051344000585","174011545737251",20.40,4.50,0,332.43,346.26,9.9,7.6,0.049,1196735.0,1196735.0,3899,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557521,3276.00
12/11/2018 14:45,2,0.484,ACTIVE,212.61,341.75,60.017,1544557504,"201051344000853","174011545737251",30.73,4.50,0,333.33,349.86,15.1,12.7,0.088,1196636.5,1196636.5,163,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557522,3277.00
12/11/2018 14:45,2,0.475,ACTIVE,212.16,341.15,60.022,1544557504,"201051344001145","174011545737251",30.57,4.50,0,333.63,354.37,14.7,12.3,0.084,1195664.2,1195664.2,3844,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557523,3278.00
12/11/2018 14:45,2,0.441,ACTIVE,212.16,341.75,60.033,1544557504,"201051344000438","174011545737251",31.37,5.00,0,333.63,364.89,14.1,11.6,0.066,1189337.6,1189337.6,3857,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557524,3279.00
12/11/2018 14:45,2,0.490,ACTIVE,211.70,339.04,60.038,1544557504,"201051344001135","174011545737251",23.52,5.00,0,333.93,358.28,11.7,9.4,0.062,1178135.7,1178135.7,3844,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557525,3280.00
12/11/2018 14:45,2,0.463,ACTIVE,211.93,340.55,60.017,1544557504,"201051344000983","174011545737251",31.35,4.50,0,330.93,353.17,14.7,12.3,0.084,1196353.8,1196353.8,163,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557526,3281.00
12/11/2018 14:45,2,0.516,ACTIVE,211.93,339.65,60.022,1544557504,"201051344001203","174011545737251",23.44,4.50,0,334.84,357.38,12.2,9.9,0.071,1186870.8,1186870.8,3914,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557527,3282.00
12/11/2018 14:45,2,0.486,ACTIVE,211.93,340.85,60.028,1544557504,"201051344001230","174011545737251",30.14,4.50,0,331.53,350.47,14.9,12.5,0.084,1181447.6,1181447.6,3870,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557528,3283.00
12/11/2018 14:45,2,0.400,ACTIVE,211.70,344.15,60.022,1544557504,"201051344000646","174011545737251",31.63,5.50,0,333.63,360.08,12.9,10.5,0.062,1176059.5,1176059.5,3856,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557529,3284.00
12/11/2018 14:45,2,0.486,ACTIVE,212.16,339.34,60.017,1544557504,"201051344000867","174011545737251",30.53,5.50,0,331.53,352.57,15.1,12.6,0.084,1177784.9,1177784.9,27721,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557530,3285.00
12/11/2018 14:45,2,0.496,ACTIVE,212.61,342.05,60.022,1544557504,"201051344000633","174011545737251",30.85,5.00,0,331.83,353.47,15.5,13.1,0.084,1176822.6,1176822.6,27731,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557531,3286.00
12/11/2018 14:45,2,0.523,ACTIVE,211.48,339.95,60.049,1544557504,"201051344000955","174011545737251",29.88,5.00,0,331.23,355.88,15.9,13.4,0.088,1194475.8,1194475.8,3879,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557532,3287.00
12/11/2018 14:45,2,0.518,ACTIVE,211.93,339.65,60.017,1544557504,"201051344000648","174011545737251",29.42,3.70,0,331.83,352.27,15.4,13.0,0.088,1184599.5,1184599.5,27704,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557533,3288.00
12/11/2018 14:45,2,0.488,ACTIVE,212.38,340.55,60.017,1544557504,"201051344000645","174011545737251",30.36,4.50,0,333.03,348.06,15.0,12.5,0.088,1188835.0,1188835.0,27719,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557534,3289.00
12/11/2018 14:45,2,0.426,ACTIVE,211.93,349.26,60.012,1544557504,"201051344000569","174011545737251",32.22,4.50,0,333.03,362.49,13.9,11.5,0.066,1206086.6,1206086.6,29,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544557535,3290.00
12/11/2018 15:00,2,0.545,ACTIVE,211.93,339.34,60.022,1544558404,"201051344000579","174011545737251",24.49,5.00,0,332.73,355.58,13.5,11.1,0.071,1205688.0,1205688.0,164,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558406,3291.00
12/11/2018 15:00,2,0.240,ACTIVE,211.70,364.29,60.001,1544558404,"201051344001025","174011545737251",34.03,5.00,0,333.63,372.11,8.3,6.1,0.018,1190758.4,1190758.4,3904,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558407,3292.00
12/11/2018 15:00,2,0.516,ACTIVE,211.93,340.55,59.985,1544558404,"201051344001093","174011545737251",30.67,5.00,0,333.03,351.67,16.1,13.6,0.084,1182923.3,1182923.3,3908,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558408,3293.00
12/11/2018 15:00,2,0.492,ACTIVE,211.93,339.65,60.022,1544558404,"201051344000458","174011545737251",29.98,5.50,0,332.13,352.87,15.0,12.5,0.088,1192019.5,1192019.5,164,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558409,3294.00
12/11/2018 15:00,2,0.336,ACTIVE,211.93,357.68,60.006,1544558404,"201051344000890","174011545737251",33.30,6.30,0,334.24,364.89,11.4,9.0,0.044,1187048.1,1187048.1,3849,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558410,3295.00
12/11/2018 15:00,2,0.459,ACTIVE,211.93,339.95,60.043,1544558404,"201051344000988","174011545737251",20.06,4.00,0,331.83,346.26,9.3,7.1,0.053,931471.9,931471.9,163,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558411,3296.00
12/11/2018 15:00,2,0.471,ACTIVE,212.61,341.15,60.001,1544558404,"201051344000582","174011545737251",30.06,3.70,0,333.63,353.77,14.4,12.0,0.080,1167178.1,1167178.1,3848,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558412,3297.00
12/11/2018 15:00,2,0.488,ACTIVE,211.93,339.95,60.028,1544558404,"201051344000868","174011545737251",29.46,3.30,0,331.83,350.17,14.6,12.2,0.084,1178864.0,1178864.0,27725,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558413,3298.00
12/11/2018 15:00,2,0.482,ACTIVE,212.38,341.45,60.017,1544558404,"201051344000576","174011545737251",30.67,3.70,0,333.03,348.66,15.1,12.6,0.080,1191983.3,1191983.3,190,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558414,3299.00
12/11/2018 15:00,2,0.469,ACTIVE,211.93,340.25,60.028,1544558404,"201051344001158","174011545737251",29.56,4.00,0,332.43,348.96,14.1,11.7,0.084,1172581.1,1172581.1,164,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558415,3300.00
12/11/2018 15:00,2,0.488,ACTIVE,212.16,340.25,60.006,1544558404,"201051344000917","174011545737251",22.88,5.50,0,331.53,347.16,11.3,9.0,0.066,1184063.7,1184063.7,3872,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558416,3301.00
12/11/2018 15:00,2,0.492,ACTIVE,212.16,339.34,60.012,1544558404,"201051344000417","174011545737251",20.73,5.00,0,332.43,345.96,10.4,8.1,0.049,962384.2,962384.2,3865,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558417,3302.00
12/11/2018 15:00,2,0.416,ACTIVE,212.16,348.66,60.006,1544558404,"201051344000685","174011545737251",32.12,4.50,0,333.33,357.38,13.6,11.2,0.075,1187986.0,1187986.0,3850,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558418,3303.00
12/11/2018 15:00,2,0.311,ACTIVE,211.93,360.99,60.012,1544558404,"201051344000651","174011545737251",33.58,4.00,0,334.54,365.80,10.6,8.3,0.035,1181854.6,1181854.6,3860,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558418,3304.00
12/11/2018 15:00,2,0.492,ACTIVE,211.70,339.95,60.022,1544558404,"201051344000594","174011545737251",30.16,6.30,0,330.63,351.97,15.0,12.6,0.084,1196766.1,1196766.1,27668,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558419,3305.00
12/11/2018 15:00,2,0.498,ACTIVE,211.93,339.65,60.028,1544558404,"201051344000469","174011545737251",30.26,2.50,0,331.23,349.56,15.3,12.8,0.084,1181123.4,1181123.4,164,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558420,3306.00
12/11/2018 15:00,2,0.471,ACTIVE,212.16,340.25,60.012,1544558404,"201051344000585","174011545737251",20.30,4.00,0,333.63,345.96,9.7,7.4,0.053,1196736.9,1196736.9,3900,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558421,3307.00
12/11/2018 15:00,2,0.482,ACTIVE,212.38,341.15,60.022,1544558404,"201051344000853","174011545737251",29.94,4.00,0,333.33,348.36,14.7,12.2,0.080,1196639.5,1196639.5,164,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558422,3308.00
12/11/2018 15:00,2,0.465,ACTIVE,212.16,341.15,60.001,1544558404,"201051344001145","174011545737251",30.42,4.00,0,333.63,351.97,14.3,11.9,0.084,1195667.2,1195667.2,3845,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558423,3309.00
12/11/2018 15:00,2,0.426,ACTIVE,212.16,351.97,60.012,1544558404,"201051344000438","174011545737251",32.54,5.00,0,334.24,359.78,14.1,11.7,0.066,1189340.5,1189340.5,3858,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558424,3310.00
12/11/2018 15:00,2,0.480,ACTIVE,211.70,338.74,60.001,1544558404,"201051344001135","174011545737251",22.96,4.50,0,332.73,345.36,11.2,8.9,0.062,1178137.9,1178137.9,3845,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558425,3311.00
12/11/2018 15:00,2,0.480,ACTIVE,211.93,339.65,60.022,1544558404,"201051344000983","174011545737251",29.44,4.00,0,331.53,349.86,14.4,12.0,0.093,1196356.8,1196356.8,164,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558426,3312.00
12/11/2018 15:00,2,0.506,ACTIVE,212.16,339.34,60.001,1544558404,"201051344001203","174011545737251",23.02,4.50,0,332.73,347.76,11.8,9.5,0.062,1186873.2,1186873.2,3915,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558427,3313.00
12/11/2018 15:00,2,0.473,ACTIVE,211.93,339.95,60.054,1544558404,"201051344001230","174011545737251",30.26,5.00,0,331.53,347.76,14.5,12.1,0.088,1181450.7,1181450.7,3871,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558428,3314.00
12/11/2018 15:00,2,0.379,ACTIVE,211.48,352.27,59.985,1544558404,"201051344000646","174011545737251",32.48,5.00,0,332.73,357.38,12.6,10.2,0.066,1176062.0,1176062.0,3857,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558429,3315.00
12/11/2018 15:00,2,0.479,ACTIVE,212.16,339.34,60.049,1544558404,"201051344000867","174011545737251",30.14,5.00,0,332.73,346.86,14.6,12.2,0.080,1177788.0,1177788.0,27722,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558430,3316.00
12/11/2018 15:00,2,0.496,ACTIVE,212.61,342.35,60.065,1544558404,"201051344000633","174011545737251",30.00,5.00,0,333.03,351.67,15.1,12.7,0.080,1176825.7,1176825.7,27732,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558431,3317.00
12/11/2018 15:00,2,0.516,ACTIVE,211.70,339.95,60.006,1544558404,"201051344000955","174011545737251",29.66,5.00,0,332.13,351.67,15.5,13.0,0.093,1194479.1,1194479.1,3880,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558432,3318.00
12/11/2018 15:00,2,0.523,ACTIVE,212.16,339.04,60.017,1544558404,"201051344000648","174011545737251",23.91,3.30,0,332.43,349.26,12.7,10.3,0.071,1184602.5,1184602.5,27705,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558433,3319.00
12/11/2018 15:00,2,0.488,ACTIVE,212.38,339.95,60.022,1544558404,"201051344000645","174011545737251",29.30,4.50,0,333.63,348.06,14.5,12.1,0.084,1188838.1,1188838.1,27720,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558434,3320.00
12/11/2018 15:00,2,0.424,ACTIVE,211.93,339.95,59.996,1544558404,"201051344000569","174011545737251",30.89,4.00,0,332.73,358.88,13.3,10.9,0.071,1206089.4,1206089.4,30,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544558434,3321.00
12/11/2018 15:15,2,0.488,ACTIVE,212.38,339.95,59.996,1544559304,"201051344000579","174011545737251",29.78,5.00,0,333.03,347.76,14.8,12.3,0.075,1205690.6,1205690.6,165,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559307,3322.00
12/11/2018 15:15,2,0.236,ACTIVE,211.93,358.28,59.990,1544559304,"201051344001025","174011545737251",33.38,4.50,0,333.63,370.60,8.0,5.8,0.013,1190759.7,1190759.7,3905,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559307,3323.00
12/11/2018 15:15,2,0.504,ACTIVE,212.16,340.85,60.049,1544559304,"201051344001093","174011545737251",29.20,5.00,0,332.73,347.76,14.9,12.4,0.080,1182926.3,1182926.3,3909,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559308,3324.00
12/11/2018 15:15,2,0.459,ACTIVE,212.38,339.95,60.017,1544559304,"201051344000458","174011545737251",30.51,5.50,0,332.13,346.56,14.2,11.7,0.075,1192022.3,1192022.3,165,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559309,3325.00
12/11/2018 15:15,2,0.322,ACTIVE,212.16,352.27,60.059,1544559304,"201051344000890","174011545737251",32.68,6.00,0,334.24,363.39,10.7,8.4,0.040,1187050.1,1187050.1,3850,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559310,3326.00
12/11/2018 15:15,2,0.430,ACTIVE,212.16,340.25,60.012,1544559304,"201051344000988","174011545737251",19.98,3.70,0,331.83,346.86,8.7,6.5,0.049,931473.5,931473.5,164,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559311,3327.00
12/11/2018 15:15,2,0.441,ACTIVE,212.61,340.85,60.022,1544559304,"201051344000582","174011545737251",30.57,3.70,0,333.63,349.26,13.7,11.3,0.071,1167180.8,1167180.8,3849,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559312,3328.00
12/11/2018 15:15,2,0.465,ACTIVE,212.38,340.25,60.017,1544559304,"201051344000868","174011545737251",29.34,3.30,0,332.13,347.46,13.9,11.5,0.075,1178866.8,1178866.8,27726,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559313,3329.00
12/11/2018 15:15,2,0.461,ACTIVE,212.83,340.85,60.017,1544559304,"201051344000576","174011545737251",30.20,3.30,0,332.73,348.66,14.1,11.7,0.071,1191986.1,1191986.1,191,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559314,3330.00
12/11/2018 15:15,2,0.441,ACTIVE,212.38,339.95,60.017,1544559304,"201051344001158","174011545737251",29.52,4.00,0,331.53,346.86,13.3,10.9,0.080,1172583.7,1172583.7,165,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559315,3331.00
12/11/2018 15:15,2,0.422,ACTIVE,212.16,340.55,60.022,1544559304,"201051344000917","174011545737251",31.15,5.00,0,332.43,349.56,13.3,10.9,0.075,1184066.2,1184066.2,3873,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559316,3332.00
12/11/2018 15:15,2,0.482,ACTIVE,212.16,339.95,60.022,1544559304,"201051344000417","174011545737251",20.36,4.50,0,333.03,345.06,10.0,7.7,0.044,962386.0,962386.0,3866,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559317,3333.00
12/11/2018 15:15,2,0.396,ACTIVE,212.38,341.15,60.022,1544559304,"201051344000685","174011545737251",31.31,4.50,0,334.54,358.88,12.6,10.3,0.071,1187988.5,1187988.5,3851,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559318,3334.00
12/11/2018 15:15,2,0.299,ACTIVE,212.38,357.38,60.022,1544559304,"201051344000651","174011545737251",33.26,3.70,0,335.74,364.29,10.1,7.8,0.040,1181856.5,1181856.5,3861,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559319,3335.00
12/11/2018 15:15,2,0.453,ACTIVE,212.16,339.65,60.012,1544559304,"201051344000594","174011545737251",30.89,6.00,0,331.53,346.56,14.3,11.8,0.075,1196768.9,1196768.9,27669,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559320,3336.00
12/11/2018 15:15,2,0.471,ACTIVE,212.38,340.25,60.012,1544559304,"201051344000469","174011545737251",30.32,2.50,0,332.73,350.77,14.5,12.1,0.080,1181126.3,1181126.3,165,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559320,3337.00
12/11/2018 15:15,2,0.447,ACTIVE,212.38,339.65,60.017,1544559304,"201051344000585","174011545737251",20.14,4.00,0,332.13,345.36,9.1,6.9,0.049,1196738.5,1196738.5,3901,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559321,3338.00
12/11/2018 15:15,2,0.441,ACTIVE,212.83,341.75,60.022,1544559304,"201051344000853","174011545737251",30.71,4.00,0,333.93,349.26,13.8,11.3,0.080,1196642.3,1196642.3,165,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559322,3339.00
12/11/2018 15:15,2,0.430,ACTIVE,212.38,340.25,60.022,1544559304,"201051344001145","174011545737251",30.81,4.00,0,333.03,349.26,13.4,11.0,0.075,1195669.9,1195669.9,3846,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559323,3340.00
12/11/2018 15:15,2,0.398,ACTIVE,212.16,352.27,60.012,1544559304,"201051344000438","174011545737251",32.60,4.50,0,334.84,358.88,13.2,10.9,0.062,1189343.2,1189343.2,3859,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559324,3341.00
12/11/2018 15:15,2,0.422,ACTIVE,211.93,339.65,60.017,1544559304,"201051344001135","174011545737251",31.33,4.00,0,332.43,348.66,13.4,11.1,0.071,1178140.4,1178140.4,3846,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559325,3342.00
12/11/2018 15:15,2,0.439,ACTIVE,212.38,339.95,60.017,1544559304,"201051344000983","174011545737251",30.57,4.00,0,331.83,349.56,13.6,11.2,0.080,1196359.5,1196359.5,165,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559326,3343.00
12/11/2018 15:15,2,0.449,ACTIVE,212.38,339.65,60.059,1544559304,"201051344001203","174011545737251",29.88,4.00,0,332.73,348.36,13.6,11.2,0.075,1186875.8,1186875.8,3916,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559327,3344.00
12/11/2018 15:15,2,0.441,ACTIVE,212.16,339.65,60.017,1544559304,"201051344001230","174011545737251",30.26,5.00,0,331.83,347.46,13.6,11.2,0.075,1181453.4,1181453.4,3872,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559328,3345.00
12/11/2018 15:15,2,0.371,ACTIVE,211.93,344.15,60.022,1544559304,"201051344000646","174011545737251",31.69,5.50,0,333.33,356.48,11.9,9.6,0.057,1176064.3,1176064.3,3858,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559329,3346.00
12/11/2018 15:15,2,0.445,ACTIVE,212.38,339.34,60.022,1544559304,"201051344000867","174011545737251",30.55,5.00,0,332.43,347.16,13.8,11.4,0.075,1177790.8,1177790.8,27723,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559330,3347.00
12/11/2018 15:15,2,0.475,ACTIVE,213.06,342.35,60.012,1544559304,"201051344000633","174011545737251",29.00,5.00,0,333.03,350.47,14.0,11.6,0.071,1176828.6,1176828.6,27733,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559331,3348.00
12/11/2018 15:15,2,0.475,ACTIVE,211.93,339.34,60.054,1544559304,"201051344000955","174011545737251",30.71,4.50,0,331.23,348.66,14.8,12.4,0.088,1194482.0,1194482.0,3881,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559332,3349.00
12/11/2018 15:15,2,0.465,ACTIVE,212.61,340.25,60.022,1544559304,"201051344000648","174011545737251",30.45,3.30,0,332.43,346.86,14.3,11.9,0.080,1184605.1,1184605.1,27706,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559333,3350.00
12/11/2018 15:15,2,0.449,ACTIVE,212.83,340.25,60.043,1544559304,"201051344000645","174011545737251",30.08,4.50,0,333.63,349.86,13.7,11.3,0.075,1188840.8,1188840.8,27721,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559334,3351.00
12/11/2018 15:15,2,0.396,ACTIVE,212.38,348.06,60.012,1544559304,"201051344000569","174011545737251",32.14,4.00,0,333.03,357.68,12.9,10.6,0.066,1206091.9,1206091.9,31,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544559335,3352.00
12/11/2018 15:30,2,0.422,ACTIVE,212.16,339.34,60.038,1544560204,"201051344000579","174011545737251",30.63,4.50,0,333.03,346.86,13.1,10.7,0.062,1205693.6,1205693.6,166,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560206,3353.00
12/11/2018 15:30,2,0.217,ACTIVE,211.93,337.54,60.038,1544560204,"201051344001025","174011545737251",30.93,4.00,0,334.24,364.29,6.8,4.7,0.018,1190761.0,1190761.0,3906,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560207,3354.00
12/11/2018 15:30,2,0.434,ACTIVE,212.38,339.95,60.033,1544560204,"201051344001093","174011545737251",30.30,4.50,0,333.33,347.46,13.4,11.0,0.057,1182929.3,1182929.3,3910,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560208,3355.00
12/11/2018 15:30,2,0.416,ACTIVE,211.93,338.74,60.070,1544560204,"201051344000458","174011545737251",29.64,5.00,0,332.73,346.56,12.5,10.2,0.066,1192025.1,1192025.1,166,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560209,3356.00
12/11/2018 15:30,2,0.297,ACTIVE,211.93,339.95,60.012,1544560204,"201051344000890","174011545737251",31.41,6.00,0,334.54,360.08,9.5,7.3,0.035,1187052.1,1187052.1,3851,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560209,3357.00
12/11/2018 15:30,2,0.387,ACTIVE,211.70,339.65,60.001,1544560204,"201051344000988","174011545737251",20.06,3.30,0,332.43,346.56,7.9,5.7,0.044,931475.0,931475.0,165,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560210,3358.00
12/11/2018 15:30,2,0.391,ACTIVE,212.61,340.25,60.043,1544560204,"201051344000582","174011545737251",30.73,3.70,0,334.24,348.36,12.2,9.8,0.062,1167183.5,1167183.5,3850,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560211,3359.00
12/11/2018 15:30,2,0.395,ACTIVE,211.93,339.34,60.038,1544560204,"201051344000868","174011545737251",30.22,3.00,0,333.03,348.06,12.1,9.7,0.062,1178869.5,1178869.5,27727,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560212,3360.00
