ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 15:30,2,0.416,ACTIVE,212.38,340.85,60.038,1544560204,"201051344000576","174011545737251",28.80,3.30,0,333.33,349.86,12.2,9.8,0.066,1191988.9,1191988.9,192,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560213,3361.00
12/11/2018 15:30,2,0.379,ACTIVE,212.16,339.65,60.033,1544560204,"201051344001158","174011545737251",29.96,3.70,0,332.43,348.66,11.6,9.2,0.071,1172586.3,1172586.3,166,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560214,3362.00
12/11/2018 15:30,2,0.369,ACTIVE,212.38,339.95,60.043,1544560204,"201051344000917","174011545737251",30.93,5.00,0,332.73,348.36,11.6,9.3,0.053,1184068.7,1184068.7,3874,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560215,3363.00
12/11/2018 15:30,2,0.459,ACTIVE,212.38,339.04,60.038,1544560204,"201051344000417","174011545737251",19.78,4.50,0,332.43,345.06,9.2,7.0,0.035,962387.9,962387.9,3867,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560216,3364.00
12/11/2018 15:30,2,0.330,ACTIVE,212.38,349.56,60.043,1544560204,"201051344000685","174011545737251",32.38,4.00,0,333.93,357.98,10.9,8.6,0.049,1187990.9,1187990.9,3852,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560217,3365.00
12/11/2018 15:30,2,0.279,ACTIVE,212.38,340.25,60.033,1544560204,"201051344000651","174011545737251",31.45,3.30,0,334.84,362.19,8.9,6.6,0.031,1181858.4,1181858.4,3862,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560218,3366.00
12/11/2018 15:30,2,0.406,ACTIVE,211.70,339.34,60.038,1544560204,"201051344000594","174011545737251",30.16,6.00,0,330.93,347.16,12.4,10.1,0.066,1196771.7,1196771.7,27670,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560219,3367.00
12/11/2018 15:30,2,0.416,ACTIVE,212.16,340.25,60.038,1544560204,"201051344000469","174011545737251",30.24,2.00,0,331.53,347.46,12.8,10.4,0.071,1181129.1,1181129.1,166,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560220,3368.00
12/11/2018 15:30,2,0.410,ACTIVE,212.38,339.34,60.038,1544560204,"201051344000585","174011545737251",19.88,4.00,0,332.73,346.56,8.3,6.1,0.031,1196740.2,1196740.2,3902,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560221,3369.00
12/11/2018 15:30,2,0.387,ACTIVE,212.61,341.15,60.038,1544560204,"201051344000853","174011545737251",30.53,3.30,0,334.54,348.96,12.0,9.7,0.062,1196644.9,1196644.9,166,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560222,3370.00
12/11/2018 15:30,2,0.387,ACTIVE,212.38,340.25,60.038,1544560204,"201051344001145","174011545737251",29.94,3.70,0,333.63,348.96,11.8,9.4,0.057,1195672.5,1195672.5,3847,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560223,3371.00
12/11/2018 15:30,2,0.365,ACTIVE,212.38,345.66,60.038,1544560204,"201051344000438","174011545737251",31.97,4.50,0,334.24,358.28,11.9,9.5,0.049,1189345.8,1189345.8,3860,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560224,3372.00
12/11/2018 15:30,2,0.377,ACTIVE,211.93,338.44,60.038,1544560204,"201051344001135","174011545737251",30.75,4.00,0,332.73,349.26,11.8,9.4,0.062,1178143.0,1178143.0,3847,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560225,3373.00
12/11/2018 15:30,2,0.377,ACTIVE,211.93,338.74,60.075,1544560204,"201051344000983","174011545737251",30.97,3.70,0,332.13,347.76,11.9,9.5,0.066,1196362.2,1196362.2,166,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560226,3374.00
12/11/2018 15:30,2,0.385,ACTIVE,212.16,339.34,60.038,1544560204,"201051344001203","174011545737251",30.69,4.00,0,333.33,348.36,11.9,9.6,0.062,1186878.5,1186878.5,3917,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560227,3375.00
12/11/2018 15:30,2,0.385,ACTIVE,212.16,339.34,60.017,1544560204,"201051344001230","174011545737251",30.28,4.50,0,332.73,347.16,11.8,9.5,0.057,1181456.0,1181456.0,3873,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560228,3376.00
12/11/2018 15:30,2,0.326,ACTIVE,211.93,339.34,60.038,1544560204,"201051344000646","174011545737251",31.15,5.00,0,332.73,354.07,10.3,8.0,0.040,1176066.6,1176066.6,3859,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560229,3377.00
12/11/2018 15:30,2,0.398,ACTIVE,212.16,339.34,60.038,1544560204,"201051344000867","174011545737251",29.78,4.50,0,333.03,347.76,12.1,9.7,0.057,1177793.5,1177793.5,27724,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560230,3378.00
12/11/2018 15:30,2,0.410,ACTIVE,212.61,341.45,60.043,1544560204,"201051344000633","174011545737251",30.08,4.50,0,333.63,349.56,12.5,10.1,0.066,1176831.4,1176831.4,27734,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560230,3379.00
12/11/2018 15:30,2,0.418,ACTIVE,211.93,339.04,60.038,1544560204,"201051344000955","174011545737251",30.51,4.50,0,332.43,346.86,13.0,10.6,0.062,1194484.9,1194484.9,3882,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560231,3380.00
12/11/2018 15:30,2,0.414,ACTIVE,212.16,339.95,60.043,1544560204,"201051344000648","174011545737251",29.86,3.00,0,333.33,347.46,12.6,10.2,0.062,1184607.9,1184607.9,27707,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560232,3381.00
12/11/2018 15:30,2,0.400,ACTIVE,212.38,339.65,60.075,1544560204,"201051344000645","174011545737251",29.76,4.00,0,333.93,348.96,12.2,9.8,0.062,1188843.5,1188843.5,27722,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560233,3382.00
12/11/2018 15:30,2,0.338,ACTIVE,211.93,350.47,60.033,1544560204,"201051344000569","174011545737251",32.40,3.70,0,333.93,356.48,11.2,8.8,0.049,1206094.4,1206094.4,32,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544560234,3383.00
12/11/2018 15:45,2,0.326,ACTIVE,211.93,337.24,60.033,1544561104,"201051344000579","174011545737251",31.05,4.50,0,333.93,348.96,10.3,8.0,0.035,1205695.9,1205695.9,167,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561106,3384.00
12/11/2018 15:45,2,0.184,ACTIVE,211.70,336.94,59.953,1544561104,"201051344001025","174011545737251",29.08,4.00,0,332.73,344.45,5.5,3.3,0.004,1190762.0,1190762.0,3907,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561107,3385.00
12/11/2018 15:45,2,0.350,ACTIVE,211.93,339.34,59.959,1544561104,"201051344001093","174011545737251",29.96,4.50,0,333.33,346.26,10.7,8.4,0.035,1182931.8,1182931.8,3911,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561108,3386.00
12/11/2018 15:45,2,0.309,ACTIVE,211.70,336.64,59.996,1544561104,"201051344000458","174011545737251",30.47,5.00,0,333.03,345.96,9.5,7.3,0.035,1192027.3,1192027.3,167,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561109,3387.00
12/11/2018 15:45,2,0.248,ACTIVE,211.93,337.54,59.975,1544561104,"201051344000890","174011545737251",30.65,6.00,0,331.83,361.29,7.7,5.5,0.018,1187053.7,1187053.7,3852,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561109,3388.00
12/11/2018 15:45,2,0.301,ACTIVE,211.48,337.84,59.996,1544561104,"201051344000988","174011545737251",19.30,3.70,0,331.83,346.26,5.9,3.8,0.022,931476.2,931476.2,166,0,0,0,L,1122011218,1,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561110,3389.00
12/11/2018 15:45,2,0.307,ACTIVE,212.61,339.04,60.017,1544561104,"201051344000582","174011545737251",30.42,3.30,0,333.33,347.16,9.5,7.2,0.031,1167185.7,1167185.7,3851,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561111,3390.00
12/11/2018 15:45,2,0.316,ACTIVE,211.70,337.24,59.996,1544561104,"201051344000868","174011545737251",29.06,3.30,0,332.73,346.26,9.3,7.1,0.035,1178871.7,1178871.7,27728,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561112,3391.00
12/11/2018 15:45,2,0.316,ACTIVE,212.38,338.44,60.012,1544561104,"201051344000576","174011545737251",30.12,3.30,0,333.03,346.26,9.7,7.4,0.035,1191991.1,1191991.1,193,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561113,3392.00
12/11/2018 15:45,2,0.287,ACTIVE,211.93,337.54,59.990,1544561104,"201051344001158","174011545737251",30.32,3.30,0,332.13,345.36,8.8,6.6,0.035,1172588.3,1172588.3,167,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561114,3393.00
12/11/2018 15:45,2,0.295,ACTIVE,211.93,339.34,59.996,1544561104,"201051344000917","174011545737251",29.42,5.00,0,331.53,346.56,8.8,6.6,0.031,1184070.8,1184070.8,3875,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561115,3394.00
12/11/2018 15:45,2,0.371,ACTIVE,212.16,338.44,60.006,1544561104,"201051344000417","174011545737251",19.12,4.50,0,331.83,344.76,7.2,5.0,0.022,962389.4,962389.4,3868,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561116,3395.00
12/11/2018 15:45,2,0.279,ACTIVE,212.16,339.34,59.969,1544561104,"201051344000685","174011545737251",31.19,4.50,0,334.84,354.67,8.9,6.7,0.031,1187992.8,1187992.8,3853,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561117,3396.00
12/11/2018 15:45,2,0.258,ACTIVE,212.16,338.14,59.990,1544561104,"201051344000651","174011545737251",27.97,3.30,0,333.63,359.18,7.3,5.2,0.009,1181859.9,1181859.9,3863,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561118,3397.00
12/11/2018 15:45,2,0.326,ACTIVE,211.48,336.94,59.985,1544561104,"201051344000594","174011545737251",29.04,6.00,0,332.13,345.66,9.6,7.4,0.040,1196773.9,1196773.9,27671,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561119,3398.00
12/11/2018 15:45,2,0.326,ACTIVE,211.93,337.84,60.001,1544561104,"201051344000469","174011545737251",30.02,2.00,0,331.23,346.56,10.0,7.7,0.040,1181131.4,1181131.4,167,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561120,3399.00
12/11/2018 15:45,2,0.318,ACTIVE,212.16,338.14,60.038,1544561104,"201051344000585","174011545737251",19.34,4.00,0,332.43,344.76,6.2,4.1,0.018,1196741.5,1196741.5,3903,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561121,3400.00
12/11/2018 15:45,2,0.303,ACTIVE,212.38,339.04,59.990,1544561104,"201051344000853","174011545737251",30.42,3.70,0,333.33,347.76,9.4,7.1,0.035,1196647.1,1196647.1,167,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561122,3401.00
12/11/2018 15:45,2,0.299,ACTIVE,212.16,338.74,60.001,1544561104,"201051344001145","174011545737251",29.16,4.00,0,334.24,347.16,8.9,6.6,0.044,1195674.5,1195674.5,3848,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561122,3402.00
12/11/2018 15:45,2,0.291,ACTIVE,211.93,343.85,59.953,1544561104,"201051344000438","174011545737251",31.81,4.00,0,334.24,353.17,9.4,7.2,0.027,1189347.9,1189347.9,3861,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561123,3403.00
12/11/2018 15:45,2,0.293,ACTIVE,211.70,337.24,60.001,1544561104,"201051344001135","174011545737251",30.63,4.00,0,332.73,351.67,9.1,6.9,0.035,1178145.1,1178145.1,3848,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561124,3404.00
12/11/2018 15:45,2,0.297,ACTIVE,211.70,336.94,59.996,1544561104,"201051344000983","174011545737251",30.08,3.70,0,332.43,346.56,9.1,6.9,0.040,1196364.3,1196364.3,167,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561125,3405.00
12/11/2018 15:45,2,0.314,ACTIVE,212.16,338.14,60.001,1544561104,"201051344001203","174011545737251",28.98,4.00,0,333.63,347.46,9.3,7.0,0.044,1186880.6,1186880.6,3918,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561126,3406.00
12/11/2018 15:45,2,0.307,ACTIVE,211.93,338.14,60.001,1544561104,"201051344001230","174011545737251",29.62,4.50,0,332.43,345.66,9.2,7.0,0.035,1181458.1,1181458.1,3874,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561127,3407.00
12/11/2018 15:45,2,0.256,ACTIVE,211.70,340.85,59.990,1544561104,"201051344000646","174011545737251",31.49,5.00,0,333.33,356.18,8.2,6.0,0.027,1176068.3,1176068.3,3860,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561128,3408.00
12/11/2018 15:45,2,0.314,ACTIVE,212.16,337.24,59.990,1544561104,"201051344000867","174011545737251",29.10,4.50,0,332.43,345.96,9.3,7.0,0.035,1177795.6,1177795.6,27725,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561129,3409.00
12/11/2018 15:45,2,0.320,ACTIVE,212.38,339.34,59.996,1544561104,"201051344000633","174011545737251",29.58,4.50,0,332.73,347.76,9.7,7.4,0.035,1176833.6,1176833.6,27735,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561130,3410.00
12/11/2018 15:45,2,0.336,ACTIVE,211.70,337.84,60.012,1544561104,"201051344000955","174011545737251",30.02,4.00,0,331.53,345.36,10.2,8.0,0.035,1194487.3,1194487.3,3883,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561131,3411.00
12/11/2018 15:45,2,0.314,ACTIVE,211.93,337.24,59.985,1544561104,"201051344000648","174011545737251",30.38,3.30,0,333.03,346.26,9.7,7.5,0.031,1184610.1,1184610.1,27708,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561132,3412.00
12/11/2018 15:45,2,0.305,ACTIVE,212.16,337.24,59.990,1544561104,"201051344000645","174011545737251",29.42,4.00,0,333.03,346.26,9.1,6.9,0.035,1188845.6,1188845.6,27723,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561133,3413.00
12/11/2018 15:45,2,0.279,ACTIVE,211.70,340.25,59.990,1544561104,"201051344000569","174011545737251",31.41,3.70,0,334.24,355.88,8.9,6.7,0.031,1206096.4,1206096.4,33,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544561134,3414.00
12/11/2018 16:00,2,0.279,ACTIVE,212.38,338.74,59.985,1544562004,"201051344000579","174011545737251",30.26,4.50,0,332.43,343.85,8.6,6.3,0.013,1205697.7,1205697.7,168,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562006,3415.00
12/11/2018 16:00,2,0.205,ALERT,212.38,337.54,59.964,1544562004,"201051344001025","174011545737251",23.40,3.70,0,299.07,342.65,4.9,2.8,0.000,1190762.8,1190762.8,3908,0,0,0,L,1122011218,1,121.55,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562008,3416.00
12/11/2018 16:00,2,0.293,ACTIVE,212.61,339.34,59.943,1544562004,"201051344001093","174011545737251",29.60,4.00,0,332.43,344.45,8.8,6.6,0.027,1182933.6,1182933.6,3912,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562009,3417.00
12/11/2018 16:00,2,0.260,ACTIVE,212.38,339.04,59.980,1544562004,"201051344000458","174011545737251",29.64,4.50,0,331.83,343.55,7.9,5.7,0.013,1192028.9,1192028.9,168,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562010,3418.00
12/11/2018 16:00,2,0.221,ACTIVE,212.38,337.84,59.953,1544562004,"201051344000890","174011545737251",28.88,5.50,0,332.43,343.55,6.5,4.3,0.009,1187054.9,1187054.9,3853,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562011,3419.00
12/11/2018 16:00,2,0.234,ACTIVE,212.38,340.55,60.017,1544562004,"201051344000988","174011545737251",19.28,3.30,0,330.33,344.15,4.6,2.5,0.004,931477.0,931477.0,167,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562012,3420.00
12/11/2018 16:00,2,0.254,ACTIVE,213.06,339.34,59.948,1544562004,"201051344000582","174011545737251",30.08,3.30,0,332.73,344.76,7.8,5.6,0.022,1167187.3,1167187.3,3852,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562013,3421.00
12/11/2018 16:00,2,0.250,ACTIVE,212.38,339.04,59.975,1544562004,"201051344000868","174011545737251",29.48,3.00,0,332.13,343.55,7.5,5.3,0.013,1178873.2,1178873.2,27729,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562014,3422.00
12/11/2018 16:00,2,0.277,ACTIVE,212.83,340.25,59.975,1544562004,"201051344000576","174011545737251",28.57,3.00,0,332.13,345.06,8.1,5.9,0.018,1191992.7,1191992.7,194,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562015,3423.00
12/11/2018 16:00,2,0.244,ACTIVE,212.61,338.74,59.975,1544562004,"201051344001158","174011545737251",28.86,3.30,0,330.93,344.45,7.2,5.0,0.018,1172589.7,1172589.7,168,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562016,3424.00
12/11/2018 16:00,2,0.250,ACTIVE,212.61,339.65,59.943,1544562004,"201051344000917","174011545737251",28.88,4.50,0,332.43,345.06,7.3,5.2,0.022,1184072.2,1184072.2,3876,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562017,3425.00
12/11/2018 16:00,2,0.293,ACTIVE,212.61,339.34,59.948,1544562004,"201051344000417","174011545737251",19.86,4.50,0,332.73,343.25,5.9,3.8,0.009,962390.5,962390.5,3869,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562018,3426.00
12/11/2018 16:00,2,0.250,ACTIVE,212.83,339.95,59.943,1544562004,"201051344000685","174011545737251",28.31,4.00,0,333.03,345.96,7.2,5.0,0.018,1187994.3,1187994.3,3854,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562019,3427.00
12/11/2018 16:00,2,0.248,ACTIVE,212.61,339.34,59.953,1544562004,"201051344000651","174011545737251",25.29,3.00,0,332.13,345.36,6.4,4.2,0.009,1181861.0,1181861.0,3864,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562019,3428.00
12/11/2018 16:00,2,0.268,ACTIVE,212.38,339.34,59.985,1544562004,"201051344000594","174011545737251",29.22,5.50,0,330.33,343.25,8.0,5.7,0.018,1196775.5,1196775.5,27672,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562020,3429.00
12/11/2018 16:00,2,0.262,ACTIVE,212.61,339.34,59.985,1544562004,"201051344000469","174011545737251",30.63,2.00,0,330.33,344.45,8.1,5.9,0.018,1181133.1,1181133.1,168,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562021,3430.00
12/11/2018 16:00,2,0.256,ACTIVE,212.61,339.34,59.943,1544562004,"201051344000585","174011545737251",19.08,3.70,0,332.13,342.65,5.0,2.9,0.009,1196742.3,1196742.3,3904,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562022,3431.00
12/11/2018 16:00,2,0.266,ACTIVE,213.06,340.55,59.980,1544562004,"201051344000853","174011545737251",27.63,3.30,0,333.03,345.36,7.5,5.3,0.022,1196648.6,1196648.6,168,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562023,3432.00
12/11/2018 16:00,2,0.236,ACTIVE,212.61,339.34,59.943,1544562004,"201051344001145","174011545737251",29.22,3.70,0,332.73,344.45,7.1,4.9,0.022,1195675.9,1195675.9,3849,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562024,3433.00
12/11/2018 16:00,2,0.262,ACTIVE,212.61,339.34,59.901,1544562004,"201051344000438","174011545737251",28.41,4.00,0,334.54,348.06,7.6,5.4,0.018,1189349.5,1189349.5,3862,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562025,3434.00
12/11/2018 16:00,2,0.225,ACTIVE,212.16,337.54,59.943,1544562004,"201051344001135","174011545737251",30.97,3.70,0,332.43,342.95,7.1,4.9,0.018,1178146.6,1178146.6,3849,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562026,3435.00
12/11/2018 16:00,2,0.238,ACTIVE,212.38,338.74,59.980,1544562004,"201051344000983","174011545737251",30.10,3.70,0,330.63,342.95,7.3,5.1,0.018,1196365.7,1196365.7,168,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562027,3436.00
12/11/2018 16:00,2,0.256,ACTIVE,212.61,338.74,59.969,1544562004,"201051344001203","174011545737251",29.06,3.70,0,332.43,345.06,7.5,5.4,0.022,1186882.1,1186882.1,3919,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562028,3437.00
12/11/2018 16:00,2,0.264,ACTIVE,212.38,338.44,59.948,1544562004,"201051344001230","174011545737251",27.93,4.00,0,331.53,343.25,7.5,5.3,0.022,1181459.6,1181459.6,3875,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562029,3438.00
12/11/2018 16:00,2,0.232,ACTIVE,212.16,338.74,59.943,1544562004,"201051344000646","174011545737251",28.21,4.50,0,332.73,344.15,6.7,4.5,0.013,1176069.6,1176069.6,3861,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562030,3439.00
12/11/2018 16:00,2,0.254,ACTIVE,212.83,338.74,59.985,1544562004,"201051344000867","174011545737251",29.22,4.50,0,332.13,343.25,7.5,5.3,0.022,1177797.1,1177797.1,27726,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562031,3440.00
12/11/2018 16:00,2,0.266,ACTIVE,213.06,341.45,59.964,1544562004,"201051344000633","174011545737251",29.28,4.00,0,331.83,346.56,7.9,5.7,0.018,1176835.2,1176835.2,27736,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562032,3441.00
12/11/2018 16:00,2,0.283,ACTIVE,212.16,338.14,59.948,1544562004,"201051344000955","174011545737251",29.52,4.00,0,331.53,344.15,8.5,6.3,0.022,1194489.0,1194489.0,3884,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562033,3442.00
12/11/2018 16:00,2,0.271,ACTIVE,212.61,338.14,59.932,1544562004,"201051344000648","174011545737251",29.10,3.00,0,332.43,344.15,8.1,5.9,0.022,1184611.8,1184611.8,27709,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562034,3443.00
12/11/2018 16:00,2,0.244,ACTIVE,212.83,340.25,59.980,1544562004,"201051344000645","174011545737251",29.38,3.70,0,332.43,344.45,7.3,5.1,0.022,1188847.0,1188847.0,27724,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562035,3444.00
12/11/2018 16:00,2,0.229,ACTIVE,212.61,339.34,60.001,1544562004,"201051344000569","174011545737251",31.03,3.30,0,333.33,344.76,7.2,5.0,0.013,1206097.9,1206097.9,34,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562036,3445.00
12/11/2018 16:15,2,0.256,ACTIVE,212.61,338.14,60.006,1544562904,"201051344000579","174011545737251",27.71,4.00,0,332.73,344.76,7.2,5.0,0.009,1205699.2,1205699.2,169,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562906,3446.00
12/11/2018 16:15,2,0.158,ALERT,211.70,300.87,59.996,1544562904,"201051344001025","174011545737251",24.33,3.00,0,299.07,355.88,3.9,1.9,0.000,1190763.4,1190763.4,3910,0,0,0,L,1122011218,1,121.10,121.33,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562908,3447.00
12/11/2018 16:15,2,0.277,ACTIVE,212.16,337.84,59.975,1544562904,"201051344001093","174011545737251",25.94,3.70,0,332.73,344.15,7.3,5.1,0.009,1182935.1,1182935.1,3913,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562909,3448.00
12/11/2018 16:15,2,0.236,ACTIVE,212.16,337.84,60.017,1544562904,"201051344000458","174011545737251",27.02,4.50,0,333.33,343.25,6.5,4.3,0.013,1192030.2,1192030.2,169,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562910,3449.00
12/11/2018 16:15,2,0.197,ALERT,211.93,336.94,59.996,1544562904,"201051344000890","174011545737251",27.39,4.50,0,300.27,342.95,5.5,3.4,0.000,1187055.9,1187055.9,3854,0,0,0,L,1122011218,1,121.78,120.65,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562912,3450.00
12/11/2018 16:15,2,0.195,ACTIVE,212.16,339.04,60.001,1544562904,"201051344000988","174011545737251",18.75,3.30,0,309.89,361.29,3.7,1.7,0.009,931477.5,931477.5,168,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562913,3451.00
12/11/2018 16:15,2,0.229,ACTIVE,212.61,338.14,60.012,1544562904,"201051344000582","174011545737251",27.27,3.00,0,332.73,342.95,6.3,4.2,0.013,1167188.5,1167188.5,3853,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562914,3452.00
12/11/2018 16:15,2,0.229,ACTIVE,212.38,338.14,59.969,1544562904,"201051344000868","174011545737251",26.50,2.50,0,332.43,343.55,6.2,4.0,0.004,1178874.4,1178874.4,27730,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562915,3453.00
12/11/2018 16:15,2,0.244,ACTIVE,213.06,339.65,60.001,1544562904,"201051344000576","174011545737251",26.02,2.50,0,333.03,344.76,6.5,4.3,0.009,1191994.0,1191994.0,195,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562916,3454.00
12/11/2018 16:15,2,0.209,ACTIVE,212.38,338.14,59.996,1544562904,"201051344001158","174011545737251",26.74,3.00,0,331.83,342.95,5.7,3.5,0.004,1172590.8,1172590.8,169,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562917,3455.00
12/11/2018 16:15,2,0.227,ACTIVE,212.38,338.14,60.006,1544562904,"201051344000917","174011545737251",25.29,4.00,0,331.53,343.85,5.8,3.7,0.013,1184073.4,1184073.4,3877,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562918,3456.00
12/11/2018 16:15,2,0.252,ALERT,212.38,333.93,59.996,1544562904,"201051344000417","174011545737251",19.90,3.70,0,298.77,344.76,5.1,3.0,0.000,962391.3,962391.3,3870,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562919,3457.00
12/11/2018 16:15,2,0.229,ACTIVE,212.61,338.44,59.996,1544562904,"201051344000685","174011545737251",25.47,3.70,0,330.33,347.76,5.9,3.8,0.009,1187995.4,1187995.4,3855,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562920,3458.00
12/11/2018 16:15,2,0.227,ALERT,212.38,323.11,59.996,1544562904,"201051344000651","174011545737251",22.48,2.00,0,299.37,341.45,5.2,3.1,0.000,1181862.0,1181862.0,3865,0,0,0,L,1122011218,1,122.23,121.10,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562922,3459.00
12/11/2018 16:15,2,0.240,ACTIVE,212.16,338.14,59.996,1544562904,"201051344000594","174011545737251",26.92,5.00,0,330.93,343.25,6.6,4.4,0.009,1196776.8,1196776.8,27673,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562923,3460.00
12/11/2018 16:15,2,0.260,ACTIVE,212.38,338.14,60.028,1544562904,"201051344000469","174011545737251",26.60,1.50,0,330.93,344.45,7.0,4.8,0.009,1181134.5,1181134.5,169,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562924,3461.00
12/11/2018 16:15,2,0.205,ACTIVE,212.38,337.84,60.006,1544562904,"201051344000585","174011545737251",19.48,3.30,0,312.89,357.08,4.1,2.0,0.004,1196742.9,1196742.9,3905,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562925,3462.00
12/11/2018 16:15,2,0.217,ACTIVE,213.06,339.95,59.996,1544562904,"201051344000853","174011545737251",26.80,3.00,0,334.24,345.66,6.0,3.8,0.004,1196649.7,1196649.7,169,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562926,3463.00
12/11/2018 16:15,2,0.205,ACTIVE,212.38,338.14,60.001,1544562904,"201051344001145","174011545737251",26.88,3.30,0,333.93,344.45,5.6,3.5,0.009,1195677.0,1195677.0,3850,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562927,3464.00
12/11/2018 16:15,2,0.229,ACTIVE,212.38,337.84,60.006,1544562904,"201051344000438","174011545737251",26.80,3.30,0,333.33,345.66,6.2,4.1,0.004,1189350.7,1189350.7,3863,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562928,3465.00
12/11/2018 16:15,2,0.209,ACTIVE,211.93,336.34,59.959,1544562904,"201051344001135","174011545737251",27.27,3.30,0,332.73,342.05,5.8,3.7,0.009,1178147.7,1178147.7,3850,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562929,3466.00
12/11/2018 16:15,2,0.223,ACTIVE,212.38,338.14,60.028,1544562904,"201051344000983","174011545737251",26.06,3.30,0,331.83,343.25,5.9,3.8,0.009,1196366.9,1196366.9,169,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562930,3467.00
12/11/2018 16:15,2,0.234,ACTIVE,212.38,338.14,60.001,1544562904,"201051344001203","174011545737251",25.43,3.30,0,333.33,344.45,6.0,3.9,0.009,1186883.3,1186883.3,3920,0,0,0,L,1122011218,1,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562931,3468.00
12/11/2018 16:15,2,0.238,ACTIVE,212.16,337.24,60.006,1544562904,"201051344001230","174011545737251",24.33,3.70,0,331.83,342.65,5.9,3.8,0.009,1181460.7,1181460.7,3876,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562932,3469.00
12/11/2018 16:15,2,0.197,ACTIVE,211.93,337.54,60.001,1544562904,"201051344000646","174011545737251",26.56,4.00,0,318.30,354.97,5.3,3.2,0.004,1176070.6,1176070.6,3862,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562933,3470.00
12/11/2018 16:15,2,0.223,ACTIVE,212.83,338.44,60.001,1544562904,"201051344000867","174011545737251",26.94,4.50,0,333.03,344.15,6.1,3.9,0.004,1177798.3,1177798.3,27727,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562934,3471.00
12/11/2018 16:15,2,0.244,ACTIVE,213.06,340.55,59.996,1544562904,"201051344000633","174011545737251",25.86,3.70,0,332.73,346.26,6.4,4.3,0.004,1176836.5,1176836.5,27737,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562935,3472.00
12/11/2018 16:15,2,0.260,ACTIVE,211.70,336.94,60.033,1544562904,"201051344000955","174011545737251",27.06,3.70,0,332.13,342.35,7.1,4.9,0.009,1194490.4,1194490.4,3885,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562935,3473.00
12/11/2018 16:15,2,0.242,ACTIVE,212.38,337.84,60.006,1544562904,"201051344000648","174011545737251",27.10,2.50,0,333.93,343.55,6.7,4.5,0.009,1184613.1,1184613.1,27710,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562936,3474.00
12/11/2018 16:15,2,0.219,ACTIVE,212.83,338.44,60.001,1544562904,"201051344000645","174011545737251",27.27,3.30,0,333.63,344.45,6.1,3.9,0.009,1188848.2,1188848.2,27725,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562937,3475.00
12/11/2018 16:15,2,0.201,ACTIVE,212.38,338.14,60.043,1544562904,"201051344000569","174011545737251",28.67,3.30,0,333.63,343.25,5.8,3.7,0.009,1206099.0,1206099.0,35,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544562938,3476.00
12/11/2018 16:30,2,0.184,ALERT,211.93,301.77,60.043,1544563804,"201051344000579","174011545737251",21.69,3.30,0,300.27,343.25,4.1,2.0,0.000,1205699.9,1205699.9,170,0,0,0,L,1122011218,1,120.88,121.78,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563807,3477.00
12/11/2018 16:30,2,0.145,ACTIVE,212.16,300.57,60.059,1544563804,"201051344001025","174011545737251",18.19,2.00,0,299.07,330.93,2.7,0.7,0.000,1190763.7,1190763.7,3912,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563809,3478.00
12/11/2018 16:30,2,0.203,ALERT,212.38,301.17,60.054,1544563804,"201051344001093","174011545737251",21.41,3.00,0,299.07,342.05,4.4,2.4,0.000,1182936.0,1182936.0,3914,0,0,0,L,1122011218,1,121.55,121.55,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563810,3479.00
12/11/2018 16:30,2,0.160,ALERT,211.93,301.17,60.001,1544563804,"201051344000458","174011545737251",21.89,3.70,0,299.37,341.45,3.6,1.5,0.000,1192030.8,1192030.8,170,0,0,0,L,1122011218,1,121.10,121.78,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563812,3480.00
12/11/2018 16:30,2,0.160,ALERT,212.16,301.47,60.054,1544563804,"201051344000890","174011545737251",19.04,3.70,0,299.07,339.34,3.1,1.1,0.000,1187056.4,1187056.4,3856,0,0,0,L,1122011218,1,121.78,120.88,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563814,3481.00
12/11/2018 16:30,2,0.137,ALERT,211.93,300.87,60.017,1544563804,"201051344000988","174011545737251",17.89,2.00,0,296.06,341.75,2.5,0.5,0.000,931477.7,931477.7,169,0,0,0,L,1122011218,1,120.88,122.01,0002,-1,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563816,3482.00
12/11/2018 16:30,2,0.160,ALERT,212.83,302.07,60.054,1544563804,"201051344000582","174011545737251",21.79,1.50,0,299.37,341.75,3.5,1.5,0.000,1167189.2,1167189.2,3854,0,0,0,L,1122011218,1,121.78,122.01,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563818,3483.00
12/11/2018 16:30,2,0.152,ALERT,212.16,301.77,60.012,1544563804,"201051344000868","174011545737251",21.31,2.00,0,299.07,341.15,3.3,1.3,0.000,1178874.9,1178874.9,27731,0,0,0,L,1122011218,1,120.88,122.23,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563820,3484.00
12/11/2018 16:30,2,0.162,ALERT,212.61,301.77,60.043,1544563804,"201051344000576","174011545737251",21.17,2.00,0,298.47,341.75,3.5,1.4,0.000,1191994.6,1191994.6,196,0,0,0,L,1122011218,1,121.33,122.01,0002,-1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563821,3485.00
12/11/2018 16:30,2,0.145,ALERT,212.16,300.87,60.038,1544563804,"201051344001158","174011545737251",20.67,2.00,0,297.87,341.45,3.1,1.0,0.000,1172591.3,1172591.3,170,0,0,0,L,1122011218,1,120.88,121.78,0002,2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563823,3486.00
12/11/2018 16:30,2,0.145,ALERT,212.61,300.57,60.054,1544563804,"201051344000917","174011545737251",21.15,3.30,0,297.57,341.75,3.1,1.1,0.000,1184073.9,1184073.9,3878,0,0,0,L,1122011218,1,121.55,121.78,0002,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563825,3487.00
12/11/2018 16:30,2,0.203,ALERT,212.61,300.57,60.054,1544563804,"201051344000417","174011545737251",18.05,3.00,0,297.87,346.26,3.8,1.7,0.000,962391.9,962391.9,3872,0,0,0,L,1122011218,1,121.55,121.55,0002,0,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563827,3488.00
12/11/2018 16:30,2,0.164,ALERT,212.83,301.17,60.054,1544563804,"201051344000685","174011545737251",18.13,3.00,0,297.87,342.65,3.0,1.0,0.000,1187995.9,1187995.9,3856,0,0,0,L,1122011218,1,122.46,121.55,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563829,3489.00
12/11/2018 16:30,2,0.158,ALERT,212.38,300.57,60.054,1544563804,"201051344000651","174011545737251",17.97,1.00,0,298.17,338.44,2.9,0.9,0.000,1181862.4,1181862.4,3867,0,0,0,L,1122011218,1,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563831,3490.00
12/11/2018 16:30,2,0.160,ALERT,211.70,301.77,60.038,1544563804,"201051344000594","174011545737251",22.72,3.70,0,299.07,342.05,3.7,1.6,0.000,1196777.5,1196777.5,27674,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563833,3491.00
12/11/2018 16:30,2,0.184,ALERT,212.16,301.17,60.059,1544563804,"201051344000469","174011545737251",22.20,1.00,0,297.26,341.45,4.1,2.1,0.000,1181135.2,1181135.2,170,0,0,0,L,1122011218,1,120.65,122.23,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563834,3492.00
12/11/2018 16:30,2,0.146,ALERT,212.61,301.47,60.059,1544563804,"201051344000585","174011545737251",18.17,2.50,0,297.87,339.34,2.7,0.7,0.000,1196743.2,1196743.2,3906,0,0,0,L,1122011218,1,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563836,3493.00
12/11/2018 16:30,2,0.145,ALERT,212.61,301.17,60.028,1544563804,"201051344000853","174011545737251",21.03,2.50,0,299.67,343.85,3.1,1.1,0.000,1196650.3,1196650.3,170,0,0,0,L,1122011218,1,121.55,122.23,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563838,3494.00
12/11/2018 16:30,2,0.137,ALERT,212.83,301.47,60.059,1544563804,"201051344001145","174011545737251",21.99,2.50,0,299.07,341.45,3.0,1.0,0.000,1195677.5,1195677.5,3851,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563840,3495.00
12/11/2018 16:30,2,0.174,ALERT,212.16,301.17,60.054,1544563804,"201051344000438","174011545737251",19.96,2.50,0,298.77,340.55,3.5,1.5,0.000,1189351.3,1189351.3,3864,0,0,0,L,1122011218,1,121.78,121.33,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563842,3496.00
12/11/2018 16:30,2,0.145,ALERT,212.16,301.17,60.054,1544563804,"201051344001135","174011545737251",21.81,2.50,0,299.37,340.25,3.2,1.2,0.000,1178148.2,1178148.2,3851,0,0,0,L,1122011218,1,121.55,121.55,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563844,3497.00
12/11/2018 16:30,2,0.146,ALERT,211.93,301.47,60.028,1544563804,"201051344000983","174011545737251",21.81,3.00,0,299.37,340.85,3.2,1.2,0.000,1196367.4,1196367.4,170,0,0,0,L,1122011218,1,121.10,121.55,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563846,3498.00
12/11/2018 16:30,2,0.154,ALERT,212.38,300.87,60.054,1544563804,"201051344001203","174011545737251",21.27,2.50,0,299.07,342.65,3.3,1.3,0.000,1186883.9,1186883.9,3921,0,0,0,L,1122011218,1,122.23,121.33,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563847,3499.00
12/11/2018 16:30,2,0.154,ALERT,212.38,301.47,60.054,1544563804,"201051344001230","174011545737251",20.48,3.00,0,298.77,340.55,3.2,1.2,0.000,1181461.3,1181461.3,3877,0,0,0,L,1122011218,1,121.78,121.10,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563849,3500.00
12/11/2018 16:30,2,0.129,ALERT,211.93,300.87,60.059,1544563804,"201051344000646","174011545737251",19.22,3.00,0,298.47,339.65,2.5,0.5,0.000,1176071.0,1176071.0,3863,0,0,0,L,1122011218,1,121.78,121.33,0002,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563851,3501.00
12/11/2018 16:30,2,0.148,ALERT,212.38,300.57,60.043,1544563804,"201051344000867","174011545737251",21.89,3.30,0,298.17,341.45,3.3,1.3,0.000,1177798.9,1177798.9,27728,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563853,3502.00
12/11/2018 16:30,2,0.158,ALERT,212.83,300.87,60.043,1544563804,"201051344000633","174011545737251",21.71,3.00,0,296.36,344.45,3.5,1.5,0.000,1176837.1,1176837.1,27738,0,0,0,L,1122011218,1,121.55,122.23,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563855,3503.00
12/11/2018 16:30,2,0.180,ALERT,211.93,301.17,60.054,1544563804,"201051344000955","174011545737251",21.47,3.00,0,298.77,339.34,4.0,1.9,0.000,1194491.2,1194491.2,3886,0,0,0,L,1122011218,1,121.10,121.55,0002,0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563857,3504.00
12/11/2018 16:30,2,0.168,ALERT,212.16,300.57,60.054,1544563804,"201051344000648","174011545737251",21.93,1.50,0,297.57,342.95,3.8,1.7,0.000,1184613.8,1184613.8,27711,0,0,0,L,1122011218,1,120.65,122.23,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563858,3505.00
