ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 16:30,2,0.139,ALERT,212.38,301.17,60.017,1544563804,"201051344000645","174011545737251",22.56,3.00,0,298.77,342.05,3.2,1.2,0.000,1188848.7,1188848.7,27726,0,0,0,L,1122011218,1,121.33,122.23,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563860,3506.00
12/11/2018 16:30,2,0.154,ALERT,212.16,301.77,60.038,1544563804,"201051344000569","174011545737251",20.38,2.50,0,299.07,341.75,3.2,1.2,0.000,1206099.5,1206099.5,36,0,0,0,L,1122011218,1,120.65,122.23,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544563862,3507.00
12/11/2018 16:45,2,0.098,ALERT,211.93,301.47,59.990,1544564704,"201051344000579","174011545737251",29.88,2.50,0,299.07,303.58,3.0,1.0,0.000,1205700.3,1205700.3,172,0,0,0,L,1122011218,1,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1544564707,3508.00
12/11/2018 16:45,2,0.076,ALERT,211.93,300.57,60.059,1544564704,"201051344001025","174011545737251",29.64,1.00,0,298.47,303.58,2.3,0.3,0.000,1190763.9,1190763.9,3913,0,0,0,L,1122011218,1,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1544564709,3509.00
12/11/2018 16:45,2,0.131,ALERT,212.16,301.17,59.985,1544564704,"201051344001093","174011545737251",29.04,2.00,0,299.07,302.68,3.9,1.8,0.000,1182936.5,1182936.5,3916,0,0,0,L,1122011218,1,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1544564710,3510.00
12/11/2018 16:45,2,0.092,ALERT,211.70,300.87,59.964,1544564704,"201051344000458","174011545737251",29.28,3.00,0,298.77,304.18,2.7,0.7,0.000,1192031.1,1192031.1,172,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1544564712,3511.00
12/11/2018 16:45,2,0.109,ALERT,211.93,301.47,60.012,1544564704,"201051344000890","174011545737251",29.72,3.00,0,299.97,304.18,3.4,1.3,0.000,1187056.6,1187056.6,3858,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1544564714,3512.00
12/11/2018 16:45,2,0.068,ALERT,211.70,300.57,60.012,1544564704,"201051344000988","174011545737251",19.38,1.50,0,296.06,302.68,1.4,0.0,0.000,931477.8,931477.8,171,0,0,0,L,1122011218,1,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1544564716,3513.00
12/11/2018 16:45,2,0.082,ALERT,212.83,302.07,59.985,1544564704,"201051344000582","174011545737251",29.48,1.00,0,299.67,303.88,2.5,0.5,0.000,1167189.4,1167189.4,3856,0,0,0,L,1122011218,1,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1544564718,3514.00
12/11/2018 16:45,2,0.076,ALERT,211.93,301.47,59.959,1544564704,"201051344000868","174011545737251",29.36,1.00,0,299.37,303.88,2.3,0.3,0.000,1178875.1,1178875.1,27733,0,0,0,L,1122011218,1,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1544564720,3515.00
12/11/2018 16:45,2,0.090,ALERT,212.38,301.17,60.012,1544564704,"201051344000576","174011545737251",28.63,1.00,0,298.77,303.28,2.6,0.6,0.000,1191994.8,1191994.8,198,0,0,0,L,1122011218,1,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1544564722,3516.00
12/11/2018 16:45,2,0.059,ALERT,211.93,300.57,60.006,1544564704,"201051344001158","174011545737251",29.50,1.00,0,298.17,302.68,1.8,0.0,0.000,1172591.4,1172591.4,172,0,0,0,L,1122011218,1,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1544564724,3517.00
12/11/2018 16:45,2,0.062,ALERT,212.38,300.57,59.975,1544564704,"201051344000917","174011545737251",29.26,2.50,0,297.87,302.37,1.9,0.0,0.000,1184074.0,1184074.0,3880,0,0,0,L,1122011218,1,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1544564725,3518.00
12/11/2018 16:45,2,0.139,ALERT,212.38,300.57,60.017,1544564704,"201051344000417","174011545737251",18.98,2.00,0,298.77,302.37,2.7,0.7,0.000,962392.2,962392.2,3874,0,0,0,L,1122011218,1,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1544564727,3519.00
12/11/2018 16:45,2,0.070,ALERT,212.38,301.17,60.033,1544564704,"201051344000685","174011545737251",29.40,2.00,0,299.07,302.98,2.1,0.1,0.000,1187996.0,1187996.0,3858,0,0,0,L,1122011218,1,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1544564729,3520.00
12/11/2018 16:45,2,0.080,ALERT,212.38,300.57,59.953,1544564704,"201051344000651","174011545737251",29.18,0.50,0,298.77,302.68,2.4,0.4,0.000,1181862.6,1181862.6,3869,0,0,0,L,1122011218,1,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1544564731,3521.00
12/11/2018 16:45,2,0.090,ALERT,211.70,301.47,59.964,1544564704,"201051344000594","174011545737251",28.01,3.00,0,297.57,303.28,2.5,0.5,0.000,1196777.8,1196777.8,27676,0,0,0,L,1122011218,1,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1544564733,3522.00
12/11/2018 16:45,2,0.092,ALERT,211.93,300.57,59.996,1544564704,"201051344000469","174011545737251",29.00,0.00,0,297.26,302.68,2.8,0.7,0.000,1181135.6,1181135.6,172,0,0,0,L,1122011218,1,120.42,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1544564734,3523.00
12/11/2018 16:45,2,0.072,ALERT,212.38,301.17,60.038,1544564704,"201051344000585","174011545737251",20.69,1.50,0,298.77,302.98,1.5,0.0,0.000,1196743.2,1196743.2,3909,0,0,0,L,1122011218,1,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1544564737,3524.00
12/11/2018 16:45,2,0.068,ALERT,212.38,300.57,59.996,1544564704,"201051344000853","174011545737251",29.98,1.50,0,298.77,302.98,2.1,0.1,0.000,1196650.4,1196650.4,172,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1544564739,3525.00
12/11/2018 16:45,2,0.062,ALERT,212.38,301.47,59.985,1544564704,"201051344001145","174011545737251",25.94,2.00,0,299.67,303.58,1.7,0.0,0.000,1195677.6,1195677.6,3853,0,0,0,L,1122011218,1,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1544564741,3526.00
12/11/2018 16:45,2,0.098,ALERT,212.16,301.17,59.985,1544564704,"201051344000438","174011545737251",29.58,1.50,0,299.37,303.28,3.0,0.9,0.000,1189351.6,1189351.6,3866,0,0,0,L,1122011218,1,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1544564742,3527.00
12/11/2018 16:45,2,0.072,ALERT,211.93,301.17,59.985,1544564704,"201051344001135","174011545737251",29.90,1.50,0,299.67,303.58,2.2,0.2,0.000,1178148.3,1178148.3,3853,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1544564744,3528.00
12/11/2018 16:45,2,0.070,ALERT,211.93,300.87,60.001,1544564704,"201051344000983","174011545737251",29.44,1.50,0,298.17,303.58,2.1,0.1,0.000,1196367.6,1196367.6,172,0,0,0,L,1122011218,1,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1544564746,3529.00
12/11/2018 16:45,2,0.070,ALERT,212.38,300.87,59.980,1544564704,"201051344001203","174011545737251",29.20,1.50,0,299.07,304.78,2.1,0.1,0.000,1186884.1,1186884.1,3923,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1544564748,3530.00
12/11/2018 16:45,2,0.072,ALERT,212.16,301.47,59.985,1544564704,"201051344001230","174011545737251",29.12,2.00,0,299.67,303.28,2.1,0.2,0.000,1181461.4,1181461.4,3879,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1544564750,3531.00
12/11/2018 16:45,2,0.053,ALERT,211.93,301.17,59.985,1544564704,"201051344000646","174011545737251",28.98,2.00,0,298.77,302.68,1.6,0.0,0.000,1176071.0,1176071.0,3865,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1544564752,3532.00
12/11/2018 16:45,2,0.080,ALERT,212.16,300.27,60.001,1544564704,"201051344000867","174011545737251",28.96,2.50,0,297.57,303.28,2.4,0.4,0.000,1177799.1,1177799.1,27730,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1544564753,3533.00
12/11/2018 16:45,2,0.082,ALERT,212.61,300.27,59.996,1544564704,"201051344000633","174011545737251",29.46,1.50,0,296.66,302.68,2.5,0.5,0.000,1176837.4,1176837.4,27740,0,0,0,L,1122011218,1,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1544564755,3534.00
12/11/2018 16:45,2,0.096,ALERT,211.70,301.17,59.985,1544564704,"201051344000955","174011545737251",29.62,2.00,0,299.37,302.68,2.9,0.9,0.000,1194491.5,1194491.5,3888,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1544564757,3535.00
12/11/2018 16:45,2,0.090,ALERT,212.16,299.97,60.012,1544564704,"201051344000648","174011545737251",29.70,0.50,0,298.17,302.98,2.7,0.7,0.000,1184614.1,1184614.1,27713,0,0,0,L,1122011218,1,120.42,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1544564759,3536.00
12/11/2018 16:45,2,0.059,ALERT,212.16,300.57,59.996,1544564704,"201051344000645","174011545737251",29.88,1.50,0,298.47,302.98,1.8,0.0,0.000,1188848.8,1188848.8,27728,0,0,0,L,1122011218,1,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1544564761,3537.00
12/11/2018 16:45,2,0.086,ALERT,211.93,301.17,59.990,1544564704,"201051344000569","174011545737251",29.86,1.50,0,299.07,304.48,2.6,0.6,0.000,1206099.7,1206099.7,38,0,0,0,L,1122011218,1,120.42,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1544564763,3538.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.87,60.022,1544565604,"201051344000579","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1205700.4,1205700.4,174,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1544565607,3539.00
12/11/2018 17:00,2,0.000,ALERT,211.48,299.67,60.028,1544565604,"201051344001025","174011545737251",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,1190763.9,1190763.9,3915,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544565608,3540.00
12/11/2018 17:00,2,0.000,ALERT,211.70,300.57,60.001,1544565604,"201051344001093","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1182936.7,1182936.7,3918,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544565610,3541.00
12/11/2018 17:00,2,0.000,ALERT,211.70,300.27,60.033,1544565604,"201051344000458","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1192031.2,1192031.2,174,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1544565612,3542.00
12/11/2018 17:00,2,0.000,ALERT,211.70,300.87,60.033,1544565604,"201051344000890","174011545737251",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,1187056.8,1187056.8,3860,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544565614,3543.00
12/11/2018 17:00,2,0.000,ALERT,211.70,299.97,60.033,1544565604,"201051344000988","174011545737251",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,931477.8,931477.8,173,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544565616,3544.00
12/11/2018 17:00,2,0.000,ALERT,212.16,301.47,59.996,1544565604,"201051344000582","174011545737251",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,1167189.4,1167189.4,3858,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544565618,3545.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.87,60.033,1544565604,"201051344000868","174011545737251",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,1178875.1,1178875.1,27735,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1544565619,3546.00
12/11/2018 17:00,2,0.000,ALERT,212.38,300.87,60.033,1544565604,"201051344000576","174011545737251",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,1191994.9,1191994.9,200,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1544565621,3547.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.27,59.985,1544565604,"201051344001158","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1172591.4,1172591.4,174,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1544565623,3548.00
12/11/2018 17:00,2,0.000,ALERT,211.93,299.97,60.070,1544565604,"201051344000917","174011545737251",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,1184074.0,1184074.0,3882,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1544565625,3549.00
12/11/2018 17:00,2,0.000,ALERT,211.93,299.97,60.049,1544565604,"201051344000417","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,962392.3,962392.3,3876,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1544565627,3550.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.57,60.054,1544565604,"201051344000685","174011545737251",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,1187996.0,1187996.0,3860,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1544565628,3551.00
12/11/2018 17:00,2,0.000,ALERT,211.93,299.67,60.038,1544565604,"201051344000651","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1181862.6,1181862.6,3871,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1544565630,3552.00
12/11/2018 17:00,2,0.000,ALERT,211.70,300.87,60.033,1544565604,"201051344000594","174011545737251",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,1196777.8,1196777.8,27678,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544565632,3553.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.27,60.033,1544565604,"201051344000469","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1181135.7,1181135.7,174,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1544565634,3554.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.57,60.038,1544565604,"201051344000585","174011545737251",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,1196743.2,1196743.2,3911,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1544565636,3555.00
12/11/2018 17:00,2,0.000,ALERT,212.38,300.27,60.028,1544565604,"201051344000853","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1196650.4,1196650.4,174,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1544565638,3556.00
12/11/2018 17:00,2,0.000,ALERT,212.16,300.57,60.038,1544565604,"201051344001145","174011545737251",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,1195677.6,1195677.6,3855,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1544565639,3557.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.57,60.043,1544565604,"201051344000438","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1189351.7,1189351.7,3868,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1544565641,3558.00
12/11/2018 17:00,2,0.000,ALERT,211.48,300.57,60.033,1544565604,"201051344001135","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1178148.4,1178148.4,3855,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1544565643,3559.00
12/11/2018 17:00,2,0.000,ALERT,211.70,300.27,60.028,1544565604,"201051344000983","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1196367.6,1196367.6,174,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1544565645,3560.00
12/11/2018 17:00,2,0.000,ALERT,211.93,299.97,60.038,1544565604,"201051344001203","174011545737251",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,1186884.1,1186884.1,3925,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1544565647,3561.00
12/11/2018 17:00,2,0.000,ALERT,211.70,300.87,60.065,1544565604,"201051344001230","174011545737251",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,1181461.5,1181461.5,3881,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1544565648,3562.00
12/11/2018 17:00,2,0.000,ALERT,211.48,300.27,60.038,1544565604,"201051344000646","174011545737251",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,1176071.0,1176071.0,3867,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1544565650,3563.00
12/11/2018 17:00,2,0.000,ALERT,212.16,299.67,60.033,1544565604,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,1177799.1,1177799.1,27732,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1544565652,3564.00
12/11/2018 17:00,2,0.000,ALERT,212.61,299.97,60.043,1544565604,"201051344000633","174011545737251",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,1176837.4,1176837.4,27742,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1544565654,3565.00
12/11/2018 17:00,2,0.000,ALERT,211.48,300.57,60.033,1544565604,"201051344000955","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1194491.6,1194491.6,3890,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1544565656,3566.00
12/11/2018 17:00,2,0.000,ALERT,211.93,299.37,60.033,1544565604,"201051344000648","174011545737251",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,1184614.2,1184614.2,27715,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1544565658,3567.00
12/11/2018 17:00,2,0.000,ALERT,212.38,300.27,60.028,1544565604,"201051344000645","174011545737251",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,1188848.8,1188848.8,27730,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1544565659,3568.00
12/11/2018 17:00,2,0.000,ALERT,211.93,300.87,60.028,1544565604,"201051344000569","174011545737251",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,1206099.8,1206099.8,40,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1544565661,3569.00
12/11/2018 17:15,2,0.000,ALERT,211.48,300.27,60.006,1544566504,"201051344000579","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1205700.4,1205700.4,176,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566507,3570.00
12/11/2018 17:15,2,0.000,ALERT,211.03,299.07,59.996,1544566504,"201051344001025","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1190763.9,1190763.9,3917,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566508,3571.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.67,60.001,1544566504,"201051344001093","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1182936.7,1182936.7,3920,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566510,3572.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.67,60.012,1544566504,"201051344000458","174011545737251",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,1192031.2,1192031.2,176,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566512,3573.00
12/11/2018 17:15,2,0.000,ALERT,211.03,299.97,60.001,1544566504,"201051344000890","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1187056.8,1187056.8,3862,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566514,3574.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.37,59.985,1544566504,"201051344000988","174011545737251",0.00,0.50,0,295.16,302.07,0.0,0.0,0.000,931477.8,931477.8,175,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566516,3575.00
12/11/2018 17:15,2,0.000,ALERT,211.70,300.87,60.001,1544566504,"201051344000582","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1167189.4,1167189.4,3860,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566518,3576.00
12/11/2018 17:15,2,0.000,ALERT,211.48,299.97,60.012,1544566504,"201051344000868","174011545737251",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,1178875.1,1178875.1,27737,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566519,3577.00
12/11/2018 17:15,2,0.000,ALERT,211.93,299.97,60.006,1544566504,"201051344000576","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1191994.9,1191994.9,202,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566521,3578.00
12/11/2018 17:15,2,0.000,ALERT,211.48,299.37,60.012,1544566504,"201051344001158","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1172591.4,1172591.4,176,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566523,3579.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.37,59.996,1544566504,"201051344000917","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1184074.0,1184074.0,3884,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566525,3580.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.07,59.996,1544566504,"201051344000417","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,962392.3,962392.3,3878,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544566527,3581.00
12/11/2018 17:15,2,0.000,ALERT,211.48,299.67,60.001,1544566504,"201051344000685","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1187996.0,1187996.0,3862,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566528,3582.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.07,60.001,1544566504,"201051344000651","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1181862.6,1181862.6,3873,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566530,3583.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.97,60.028,1544566504,"201051344000594","174011545737251",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,1196777.8,1196777.8,27680,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566532,3584.00
12/11/2018 17:15,2,0.000,ALERT,211.70,299.37,60.012,1544566504,"201051344000469","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1181135.7,1181135.7,176,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544566534,3585.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.97,60.006,1544566504,"201051344000585","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1196743.2,1196743.2,3913,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566536,3586.00
12/11/2018 17:15,2,0.000,ALERT,211.93,299.37,60.001,1544566504,"201051344000853","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1196650.4,1196650.4,176,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566538,3587.00
12/11/2018 17:15,2,0.000,ALERT,211.48,299.97,59.964,1544566504,"201051344001145","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1195677.6,1195677.6,3857,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544566540,3588.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.67,60.001,1544566504,"201051344000438","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1189351.7,1189351.7,3870,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566541,3589.00
12/11/2018 17:15,2,0.000,ALERT,210.80,299.67,59.996,1544566504,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1178148.4,1178148.4,3857,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566543,3590.00
12/11/2018 17:15,2,0.000,ALERT,211.48,299.67,60.012,1544566504,"201051344000983","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1196367.6,1196367.6,176,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566545,3591.00
12/11/2018 17:15,2,0.000,ALERT,211.25,299.37,60.028,1544566504,"201051344001203","174011545737251",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,1186884.1,1186884.1,3927,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566547,3592.00
12/11/2018 17:15,2,0.000,ALERT,211.03,299.97,60.001,1544566504,"201051344001230","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1181461.5,1181461.5,3883,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566549,3593.00
12/11/2018 17:15,2,0.000,ALERT,210.80,299.67,59.996,1544566504,"201051344000646","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1176071.0,1176071.0,3869,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566550,3594.00
12/11/2018 17:15,2,0.000,ALERT,211.70,298.77,60.012,1544566504,"201051344000867","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1177799.1,1177799.1,27734,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544566552,3595.00
12/11/2018 17:15,2,0.000,ALERT,212.16,299.07,60.006,1544566504,"201051344000633","174011545737251",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,1176837.4,1176837.4,27744,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566554,3596.00
12/11/2018 17:15,2,0.000,ALERT,210.80,299.67,60.038,1544566504,"201051344000955","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1194491.6,1194491.6,3892,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566556,3597.00
12/11/2018 17:15,2,0.000,ALERT,211.48,298.77,60.012,1544566504,"201051344000648","174011545737251",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,1184614.2,1184614.2,27717,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544566558,3598.00
12/11/2018 17:15,2,0.000,ALERT,211.93,299.37,60.012,1544566504,"201051344000645","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1188848.8,1188848.8,27732,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566560,3599.00
12/11/2018 17:15,2,0.000,ALERT,211.48,299.97,60.012,1544566504,"201051344000569","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1206099.8,1206099.8,42,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544566562,3600.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.67,60.017,1544567404,"201051344000579","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1205700.4,1205700.4,178,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567407,3601.00
12/11/2018 17:30,2,0.000,ALERT,210.80,298.77,60.022,1544567404,"201051344001025","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1190763.9,1190763.9,3919,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567408,3602.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.37,60.022,1544567404,"201051344001093","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1182936.7,1182936.7,3922,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567410,3603.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.07,60.017,1544567404,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1192031.2,1192031.2,178,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567412,3604.00
12/11/2018 17:30,2,0.000,ALERT,210.80,299.67,60.054,1544567404,"201051344000890","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1187056.8,1187056.8,3864,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567414,3605.00
12/11/2018 17:30,2,0.000,ALERT,211.03,298.77,59.985,1544567404,"201051344000988","174011545737251",0.00,0.00,0,294.56,301.17,0.0,0.0,0.000,931477.8,931477.8,177,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567416,3606.00
12/11/2018 17:30,2,0.000,ALERT,211.48,300.57,60.070,1544567404,"201051344000582","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1167189.4,1167189.4,3862,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567418,3607.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.67,60.017,1544567404,"201051344000868","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27739,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567419,3608.00
12/11/2018 17:30,2,0.000,ALERT,211.48,299.67,60.017,1544567404,"201051344000576","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1191994.9,1191994.9,204,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567421,3609.00
12/11/2018 17:30,2,0.000,ALERT,211.25,298.77,60.022,1544567404,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1172591.4,1172591.4,178,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567423,3610.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.07,60.043,1544567404,"201051344000917","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1184074.0,1184074.0,3886,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567425,3611.00
12/11/2018 17:30,2,0.000,ALERT,211.25,299.07,60.054,1544567404,"201051344000417","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,962392.3,962392.3,3880,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567427,3612.00
12/11/2018 17:30,2,0.000,ALERT,211.25,299.67,60.017,1544567404,"201051344000685","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1187996.0,1187996.0,3864,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567429,3613.00
12/11/2018 17:30,2,0.000,ALERT,211.03,298.77,60.049,1544567404,"201051344000651","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1181862.6,1181862.6,3875,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567431,3614.00
12/11/2018 17:30,2,0.000,ALERT,210.80,299.67,60.017,1544567404,"201051344000594","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1196777.8,1196777.8,27682,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567432,3615.00
12/11/2018 17:30,2,0.000,ALERT,211.25,298.77,60.033,1544567404,"201051344000469","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1181135.7,1181135.7,178,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567434,3616.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.67,60.022,1544567404,"201051344000585","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1196743.2,1196743.2,3915,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567436,3617.00
12/11/2018 17:30,2,0.000,ALERT,211.70,299.07,60.001,1544567404,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1196650.4,1196650.4,178,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567438,3618.00
12/11/2018 17:30,2,0.000,ALERT,211.25,299.67,60.022,1544567404,"201051344001145","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1195677.6,1195677.6,3859,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567440,3619.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.37,60.022,1544567404,"201051344000438","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1189351.7,1189351.7,3872,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567441,3620.00
12/11/2018 17:30,2,0.000,ALERT,210.57,299.37,60.054,1544567404,"201051344001135","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1178148.4,1178148.4,3859,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567443,3621.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.07,60.038,1544567404,"201051344000983","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1196367.6,1196367.6,178,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567445,3622.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.07,60.022,1544567404,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,1186884.1,1186884.1,3929,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567447,3623.00
12/11/2018 17:30,2,0.000,ALERT,211.03,299.67,59.980,1544567404,"201051344001230","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1181461.5,1181461.5,3885,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567449,3624.00
12/11/2018 17:30,2,0.000,ALERT,210.80,299.37,60.022,1544567404,"201051344000646","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1176071.0,1176071.0,3871,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567450,3625.00
12/11/2018 17:30,2,0.000,ALERT,211.48,298.47,60.022,1544567404,"201051344000867","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1177799.1,1177799.1,27736,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567452,3626.00
12/11/2018 17:30,2,0.000,ALERT,211.70,298.77,60.022,1544567404,"201051344000633","174011545737251",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27746,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567454,3627.00
12/11/2018 17:30,2,0.000,ALERT,210.57,299.37,60.017,1544567404,"201051344000955","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1194491.6,1194491.6,3894,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567456,3628.00
12/11/2018 17:30,2,0.000,ALERT,211.25,298.17,60.022,1544567404,"201051344000648","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1184614.2,1184614.2,27719,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567458,3629.00
12/11/2018 17:30,2,0.000,ALERT,211.48,298.77,60.017,1544567404,"201051344000645","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1188848.8,1188848.8,27734,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544567460,3630.00
12/11/2018 17:30,2,0.000,ALERT,211.25,299.37,60.033,1544567404,"201051344000569","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1206099.8,1206099.8,44,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544567462,3631.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.37,59.996,1544568304,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1205700.4,1205700.4,180,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568307,3632.00
12/11/2018 17:45,2,0.000,ALERT,210.80,298.47,59.959,1544568304,"201051344001025","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1190763.9,1190763.9,3921,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568309,3633.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.37,59.938,1544568304,"201051344001093","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1182936.7,1182936.7,3924,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568311,3634.00
12/11/2018 17:45,2,0.000,ALERT,210.80,298.77,59.990,1544568304,"201051344000458","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1192031.2,1192031.2,180,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568312,3635.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.97,59.969,1544568304,"201051344000890","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1187056.8,1187056.8,3866,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568314,3636.00
12/11/2018 17:45,2,0.000,ALERT,210.80,298.47,60.038,1544568304,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.87,0.0,0.0,0.000,931477.8,931477.8,179,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568316,3637.00
12/11/2018 17:45,2,0.000,ALERT,211.48,300.27,59.964,1544568304,"201051344000582","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1167189.4,1167189.4,3864,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568318,3638.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.37,59.990,1544568304,"201051344000868","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27741,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568320,3639.00
12/11/2018 17:45,2,0.000,ALERT,211.48,299.37,59.932,1544568304,"201051344000576","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1191994.9,1191994.9,206,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568322,3640.00
12/11/2018 17:45,2,0.000,ALERT,211.25,298.77,59.953,1544568304,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1172591.4,1172591.4,180,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568324,3641.00
12/11/2018 17:45,2,0.000,ALERT,211.25,299.07,59.964,1544568304,"201051344000917","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1184074.0,1184074.0,3888,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568326,3642.00
12/11/2018 17:45,2,0.000,ALERT,211.25,298.77,59.964,1544568304,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,962392.3,962392.3,3882,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568328,3643.00
12/11/2018 17:45,2,0.000,ALERT,211.25,299.37,60.001,1544568304,"201051344000685","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1187996.0,1187996.0,3866,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568330,3644.00
12/11/2018 17:45,2,0.000,ALERT,211.03,298.77,59.964,1544568304,"201051344000651","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1181862.6,1181862.6,3877,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568332,3645.00
12/11/2018 17:45,2,0.000,ALERT,210.80,299.37,59.990,1544568304,"201051344000594","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1196777.8,1196777.8,27684,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568334,3646.00
12/11/2018 17:45,2,0.000,ALERT,211.25,298.77,59.990,1544568304,"201051344000469","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1181135.7,1181135.7,180,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568335,3647.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.67,59.964,1544568304,"201051344000585","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1196743.2,1196743.2,3917,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568337,3648.00
12/11/2018 17:45,2,0.000,ALERT,211.70,298.47,59.980,1544568304,"201051344000853","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1196650.4,1196650.4,180,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568339,3649.00
12/11/2018 17:45,2,0.000,ALERT,211.25,299.67,59.964,1544568304,"201051344001145","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1195677.6,1195677.6,3861,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568341,3650.00
