ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 17:45,2,0.000,ALERT,211.03,299.37,60.006,1544568304,"201051344000438","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1189351.7,1189351.7,3874,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568343,3651.00
12/11/2018 17:45,2,0.000,ALERT,210.57,299.37,59.990,1544568304,"201051344001135","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1178148.4,1178148.4,3861,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568344,3652.00
12/11/2018 17:45,2,0.000,ALERT,211.03,298.77,59.985,1544568304,"201051344000983","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1196367.6,1196367.6,180,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568346,3653.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.07,59.959,1544568304,"201051344001203","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1186884.1,1186884.1,3931,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568348,3654.00
12/11/2018 17:45,2,0.000,ALERT,211.03,299.67,59.980,1544568304,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1181461.5,1181461.5,3887,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568350,3655.00
12/11/2018 17:45,2,0.000,ALERT,210.80,299.37,59.943,1544568304,"201051344000646","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1176071.0,1176071.0,3873,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568352,3656.00
12/11/2018 17:45,2,0.000,ALERT,211.25,298.17,59.985,1544568304,"201051344000867","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1177799.1,1177799.1,27738,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544568354,3657.00
12/11/2018 17:45,2,0.000,ALERT,211.70,298.47,59.990,1544568304,"201051344000633","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27748,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568355,3658.00
12/11/2018 17:45,2,0.000,ALERT,210.57,299.37,59.964,1544568304,"201051344000955","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1194491.6,1194491.6,3896,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568357,3659.00
12/11/2018 17:45,2,0.000,ALERT,211.25,297.87,59.985,1544568304,"201051344000648","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1184614.2,1184614.2,27721,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568359,3660.00
12/11/2018 17:45,2,0.000,ALERT,211.48,298.47,59.953,1544568304,"201051344000645","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1188848.8,1188848.8,27736,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568361,3661.00
12/11/2018 17:45,2,0.000,ALERT,211.25,299.07,59.985,1544568304,"201051344000569","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1206099.8,1206099.8,46,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544568363,3662.00
12/11/2018 18:00,2,0.000,ALERT,212.61,298.77,60.038,1544569204,"201051344000579","174011545737251",0.00,-0.50,0,295.76,327.92,0.0,0.0,0.000,1205700.4,1205700.4,182,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569207,3663.00
12/11/2018 18:00,2,0.000,ALERT,211.93,296.36,60.038,1544569204,"201051344001025","174011545737251",0.00,-1.50,0,295.76,320.41,0.0,0.0,0.000,1190763.9,1190763.9,3923,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569209,3664.00
12/11/2018 18:00,2,0.000,ALERT,212.38,297.26,60.043,1544569204,"201051344001093","174011545737251",0.00,0.50,0,296.06,321.01,0.0,0.0,0.000,1182936.7,1182936.7,3926,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569210,3665.00
12/11/2018 18:00,2,0.000,ALERT,212.61,298.17,60.043,1544569204,"201051344000458","174011545737251",0.00,1.00,0,295.16,327.32,0.0,0.0,0.000,1192031.2,1192031.2,182,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569212,3666.00
12/11/2018 18:00,2,0.000,ALERT,212.16,297.57,60.038,1544569204,"201051344000890","174011545737251",0.00,-0.50,0,296.96,322.51,0.0,0.0,0.000,1187056.8,1187056.8,3868,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569214,3667.00
12/11/2018 18:00,2,0.000,ALERT,212.38,297.87,60.070,1544569204,"201051344000988","174011545737251",0.00,-0.50,0,292.76,327.32,0.0,0.0,0.000,931477.8,931477.8,181,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569216,3668.00
12/11/2018 18:00,2,0.000,ALERT,212.83,298.17,60.001,1544569204,"201051344000582","174011545737251",0.00,-1.50,0,296.96,322.21,0.0,0.0,0.000,1167189.4,1167189.4,3866,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569218,3669.00
12/11/2018 18:00,2,0.000,ALERT,212.83,298.77,60.043,1544569204,"201051344000868","174011545737251",0.00,-1.00,0,295.76,329.43,0.0,0.0,0.000,1178875.1,1178875.1,27743,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569220,3670.00
12/11/2018 18:00,2,0.000,ALERT,213.29,298.77,60.043,1544569204,"201051344000576","174011545737251",0.00,-1.00,0,295.16,327.62,0.0,0.0,0.000,1191994.9,1191994.9,208,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569221,3671.00
12/11/2018 18:00,2,0.000,ALERT,212.83,298.17,60.043,1544569204,"201051344001158","174011545737251",0.00,-1.50,0,294.56,327.32,0.0,0.0,0.000,1172591.4,1172591.4,182,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569223,3672.00
12/11/2018 18:00,2,0.000,ALERT,212.38,296.66,60.017,1544569204,"201051344000917","174011545737251",0.00,0.50,0,294.86,320.41,0.0,0.0,0.000,1184074.0,1184074.0,3890,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569225,3673.00
12/11/2018 18:00,2,0.000,ALERT,212.61,296.66,60.043,1544569204,"201051344000417","174011545737251",0.00,-0.50,0,295.76,321.31,0.0,0.0,0.000,962392.3,962392.3,3884,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569227,3674.00
12/11/2018 18:00,2,0.000,ALERT,212.61,297.26,60.033,1544569204,"201051344000685","174011545737251",0.00,-0.50,0,296.06,323.11,0.0,0.0,0.000,1187996.0,1187996.0,3868,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569229,3675.00
12/11/2018 18:00,2,0.000,ALERT,212.38,296.36,60.043,1544569204,"201051344000651","174011545737251",0.00,-2.00,0,295.76,320.11,0.0,0.0,0.000,1181862.6,1181862.6,3879,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569230,3676.00
12/11/2018 18:00,2,0.000,ALERT,212.38,298.77,60.038,1544569204,"201051344000594","174011545737251",0.00,-1.00,0,294.86,330.63,0.0,0.0,0.000,1196777.8,1196777.8,27686,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569232,3677.00
12/11/2018 18:00,2,0.000,ALERT,212.83,297.87,60.043,1544569204,"201051344000469","174011545737251",0.00,-1.50,0,294.26,327.32,0.0,0.0,0.000,1181135.7,1181135.7,182,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569234,3678.00
12/11/2018 18:00,2,0.000,ALERT,212.38,297.26,60.038,1544569204,"201051344000585","174011545737251",0.00,-0.50,0,295.76,321.01,0.0,0.0,0.000,1196743.2,1196743.2,3919,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569236,3679.00
12/11/2018 18:00,2,0.000,ALERT,213.29,297.87,60.038,1544569204,"201051344000853","174011545737251",0.00,-1.00,0,295.16,327.02,0.0,0.0,0.000,1196650.4,1196650.4,182,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569238,3680.00
12/11/2018 18:00,2,0.000,ALERT,212.61,297.57,60.038,1544569204,"201051344001145","174011545737251",0.00,-1.00,0,296.66,323.11,0.0,0.0,0.000,1195677.6,1195677.6,3863,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569240,3681.00
12/11/2018 18:00,2,0.000,ALERT,212.38,297.26,60.033,1544569204,"201051344000438","174011545737251",0.00,-1.00,0,296.36,321.31,0.0,0.0,0.000,1189351.7,1189351.7,3876,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569241,3682.00
12/11/2018 18:00,2,0.000,ALERT,211.93,297.26,60.033,1544569204,"201051344001135","174011545737251",0.00,-0.50,0,296.66,320.41,0.0,0.0,0.000,1178148.4,1178148.4,3863,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569243,3683.00
12/11/2018 18:00,2,0.000,ALERT,212.83,298.17,60.038,1544569204,"201051344000983","174011545737251",0.00,-0.50,0,295.46,327.32,0.0,0.0,0.000,1196367.6,1196367.6,182,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569245,3684.00
12/11/2018 18:00,2,0.000,ALERT,212.16,296.96,60.043,1544569204,"201051344001203","174011545737251",0.00,-1.00,0,296.06,321.61,0.0,0.0,0.000,1186884.1,1186884.1,3933,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569247,3685.00
12/11/2018 18:00,2,0.000,ALERT,212.16,297.57,60.038,1544569204,"201051344001230","174011545737251",0.00,-1.00,0,296.36,322.81,0.0,0.0,0.000,1181461.5,1181461.5,3889,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569249,3686.00
12/11/2018 18:00,2,0.000,ALERT,211.93,296.96,60.033,1544569204,"201051344000646","174011545737251",0.00,-1.00,0,295.76,321.61,0.0,0.0,0.000,1176071.0,1176071.0,3875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544569250,3687.00
12/11/2018 18:00,2,0.000,ALERT,213.06,297.57,60.075,1544569204,"201051344000867","174011545737251",0.00,0.00,0,294.56,329.13,0.0,0.0,0.000,1177799.1,1177799.1,27740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569252,3688.00
12/11/2018 18:00,2,0.000,ALERT,213.51,297.87,60.043,1544569204,"201051344000633","174011545737251",0.00,-1.00,0,293.36,329.73,0.0,0.0,0.000,1176837.4,1176837.4,27750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569254,3689.00
12/11/2018 18:00,2,0.000,ALERT,211.93,297.26,60.038,1544569204,"201051344000955","174011545737251",0.00,-0.50,0,296.36,321.61,0.0,0.0,0.000,1194491.6,1194491.6,3898,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569256,3690.00
12/11/2018 18:00,2,0.000,ALERT,212.83,297.26,60.033,1544569204,"201051344000648","174011545737251",0.00,-1.50,0,294.86,327.02,0.0,0.0,0.000,1184614.2,1184614.2,27723,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569258,3691.00
12/11/2018 18:00,2,0.000,ALERT,213.06,298.17,60.043,1544569204,"201051344000645","174011545737251",0.00,0.00,0,295.16,327.32,0.0,0.0,0.000,1188848.8,1188848.8,27738,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569260,3692.00
12/11/2018 18:00,2,0.000,ALERT,212.83,298.77,60.038,1544569204,"201051344000569","174011545737251",0.00,-1.00,0,295.76,327.62,0.0,0.0,0.000,1206099.8,1206099.8,48,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544569262,3693.00
12/11/2018 18:15,2,0.000,ALERT,212.61,301.17,59.990,1544570104,"201051344000579","174011545737251",0.00,-0.50,0,296.66,307.18,0.0,0.0,0.000,1205700.4,1205700.4,184,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570107,3694.00
12/11/2018 18:15,2,0.000,ALERT,211.48,298.17,60.001,1544570104,"201051344001025","174011545737251",0.00,-1.50,0,294.56,313.80,0.0,0.0,0.000,1190763.9,1190763.9,3925,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570109,3695.00
12/11/2018 18:15,2,0.000,ALERT,211.70,299.07,59.996,1544570104,"201051344001093","174011545737251",0.00,0.00,0,295.16,314.10,0.0,0.0,0.000,1182936.7,1182936.7,3928,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570111,3696.00
12/11/2018 18:15,2,0.000,ALERT,212.38,300.57,59.996,1544570104,"201051344000458","174011545737251",0.00,0.50,0,296.06,307.18,0.0,0.0,0.000,1192031.2,1192031.2,184,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570112,3697.00
12/11/2018 18:15,2,0.000,ALERT,211.70,299.07,60.001,1544570104,"201051344000890","174011545737251",0.00,-0.50,0,295.76,315.00,0.0,0.0,0.000,1187056.8,1187056.8,3870,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570114,3698.00
12/11/2018 18:15,2,0.000,ALERT,212.38,300.27,59.996,1544570104,"201051344000988","174011545737251",0.00,-0.50,0,293.36,305.98,0.0,0.0,0.000,931477.8,931477.8,183,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570116,3699.00
12/11/2018 18:15,2,0.000,ALERT,212.16,299.97,59.996,1544570104,"201051344000582","174011545737251",0.00,-1.50,0,296.06,315.30,0.0,0.0,0.000,1167189.4,1167189.4,3868,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570118,3700.00
12/11/2018 18:15,2,0.000,ALERT,212.61,301.17,59.959,1544570104,"201051344000868","174011545737251",0.00,-1.00,0,296.36,307.18,0.0,0.0,0.000,1178875.1,1178875.1,27745,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570120,3701.00
12/11/2018 18:15,2,0.000,ALERT,213.06,301.17,59.990,1544570104,"201051344000576","174011545737251",0.00,-1.00,0,296.36,306.88,0.0,0.0,0.000,1191994.9,1191994.9,210,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570122,3702.00
12/11/2018 18:15,2,0.000,ALERT,212.61,300.57,59.990,1544570104,"201051344001158","174011545737251",0.00,-1.50,0,295.76,306.28,0.0,0.0,0.000,1172591.4,1172591.4,184,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570124,3703.00
12/11/2018 18:15,2,0.000,ALERT,211.93,298.47,60.001,1544570104,"201051344000917","174011545737251",0.00,0.50,0,293.96,313.50,0.0,0.0,0.000,1184074.0,1184074.0,3892,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570125,3704.00
12/11/2018 18:15,2,0.000,ALERT,211.93,298.17,60.001,1544570104,"201051344000417","174011545737251",0.00,-1.00,0,294.86,314.10,0.0,0.0,0.000,962392.3,962392.3,3886,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570127,3705.00
12/11/2018 18:15,2,0.000,ALERT,212.16,298.77,59.996,1544570104,"201051344000685","174011545737251",0.00,-1.00,0,295.16,315.30,0.0,0.0,0.000,1187996.0,1187996.0,3870,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570129,3706.00
12/11/2018 18:15,2,0.000,ALERT,211.93,298.17,59.969,1544570104,"201051344000651","174011545737251",0.00,-2.00,0,294.86,313.50,0.0,0.0,0.000,1181862.6,1181862.6,3881,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570131,3707.00
12/11/2018 18:15,2,0.000,ALERT,212.38,301.17,59.996,1544570104,"201051344000594","174011545737251",0.00,-1.00,0,296.36,306.88,0.0,0.0,0.000,1196777.8,1196777.8,27688,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570133,3708.00
12/11/2018 18:15,2,0.000,ALERT,212.83,300.57,59.990,1544570104,"201051344000469","174011545737251",0.00,-1.50,0,295.76,305.98,0.0,0.0,0.000,1181135.7,1181135.7,184,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570135,3709.00
12/11/2018 18:15,2,0.000,ALERT,211.93,299.07,60.033,1544570104,"201051344000585","174011545737251",0.00,-0.50,0,295.46,314.10,0.0,0.0,0.000,1196743.2,1196743.2,3921,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570136,3710.00
12/11/2018 18:15,2,0.000,ALERT,213.06,300.57,59.990,1544570104,"201051344000853","174011545737251",0.00,-1.00,0,297.26,306.58,0.0,0.0,0.000,1196650.4,1196650.4,184,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570138,3711.00
12/11/2018 18:15,2,0.000,ALERT,211.93,299.07,59.996,1544570104,"201051344001145","174011545737251",0.00,-1.00,0,296.06,315.30,0.0,0.0,0.000,1195677.6,1195677.6,3865,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570140,3712.00
12/11/2018 18:15,2,0.000,ALERT,211.70,298.77,59.990,1544570104,"201051344000438","174011545737251",0.00,-1.50,0,295.76,314.10,0.0,0.0,0.000,1189351.7,1189351.7,3878,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570142,3713.00
12/11/2018 18:15,2,0.000,ALERT,211.48,299.07,59.964,1544570104,"201051344001135","174011545737251",0.00,-1.00,0,295.76,313.80,0.0,0.0,0.000,1178148.4,1178148.4,3865,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570144,3714.00
12/11/2018 18:15,2,0.000,ALERT,212.61,300.57,60.017,1544570104,"201051344000983","174011545737251",0.00,-1.00,0,296.96,306.88,0.0,0.0,0.000,1196367.6,1196367.6,184,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570145,3715.00
12/11/2018 18:15,2,0.000,ALERT,211.70,298.47,59.964,1544570104,"201051344001203","174011545737251",0.00,-1.00,0,295.46,314.70,0.0,0.0,0.000,1186884.1,1186884.1,3935,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570147,3716.00
12/11/2018 18:15,2,0.000,ALERT,211.70,299.07,60.017,1544570104,"201051344001230","174011545737251",0.00,-1.00,0,296.06,315.30,0.0,0.0,0.000,1181461.5,1181461.5,3891,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570149,3717.00
12/11/2018 18:15,2,0.000,ALERT,211.48,298.77,59.985,1544570104,"201051344000646","174011545737251",0.00,-1.00,0,294.86,314.40,0.0,0.0,0.000,1176071.0,1176071.0,3877,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570151,3718.00
12/11/2018 18:15,2,0.000,ALERT,212.83,299.97,59.996,1544570104,"201051344000867","174011545737251",0.00,0.00,0,295.76,306.88,0.0,0.0,0.000,1177799.1,1177799.1,27742,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570153,3719.00
12/11/2018 18:15,2,0.000,ALERT,213.29,300.27,59.990,1544570104,"201051344000633","174011545737251",0.00,-1.00,0,294.86,305.98,0.0,0.0,0.000,1176837.4,1176837.4,27752,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570155,3720.00
12/11/2018 18:15,2,0.000,ALERT,211.25,298.77,59.990,1544570104,"201051344000955","174011545737251",0.00,-1.00,0,295.76,314.40,0.0,0.0,0.000,1194491.6,1194491.6,3900,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570157,3721.00
12/11/2018 18:15,2,0.000,ALERT,212.61,299.97,60.001,1544570104,"201051344000648","174011545737251",0.00,-2.00,0,295.76,306.28,0.0,0.0,0.000,1184614.2,1184614.2,27725,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570158,3722.00
12/11/2018 18:15,2,0.000,ALERT,213.06,300.57,59.990,1544570104,"201051344000645","174011545737251",0.00,-0.50,0,296.36,306.58,0.0,0.0,0.000,1188848.8,1188848.8,27740,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544570160,3723.00
12/11/2018 18:15,2,0.000,ALERT,212.61,301.17,59.980,1544570104,"201051344000569","174011545737251",0.00,-1.00,0,297.26,307.48,0.0,0.0,0.000,1206099.8,1206099.8,50,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544570162,3724.00
12/11/2018 18:30,2,0.000,ALERT,211.48,299.07,60.028,1544571004,"201051344000579","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1205700.4,1205700.4,186,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571007,3725.00
12/11/2018 18:30,2,0.000,ALERT,210.57,297.26,60.022,1544571004,"201051344001025","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1190763.9,1190763.9,3927,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571009,3726.00
12/11/2018 18:30,2,0.000,ALERT,210.80,298.17,60.028,1544571004,"201051344001093","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1182936.7,1182936.7,3930,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571010,3727.00
12/11/2018 18:30,2,0.000,ALERT,211.25,298.77,60.028,1544571004,"201051344000458","174011545737251",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,1192031.2,1192031.2,186,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571012,3728.00
12/11/2018 18:30,2,0.000,ALERT,210.80,298.47,60.022,1544571004,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1187056.8,1187056.8,3872,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571014,3729.00
12/11/2018 18:30,2,0.000,ALERT,211.25,298.47,60.022,1544571004,"201051344000988","174011545737251",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,931477.8,931477.8,185,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571016,3730.00
12/11/2018 18:30,2,0.000,ALERT,211.25,299.07,60.022,1544571004,"201051344000582","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1167189.4,1167189.4,3870,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571018,3731.00
12/11/2018 18:30,2,0.000,ALERT,211.25,299.37,60.022,1544571004,"201051344000868","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1178875.1,1178875.1,27747,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571020,3732.00
12/11/2018 18:30,2,0.000,ALERT,211.93,299.37,60.022,1544571004,"201051344000576","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1191994.9,1191994.9,212,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571021,3733.00
12/11/2018 18:30,2,0.000,ALERT,211.48,298.77,60.022,1544571004,"201051344001158","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1172591.4,1172591.4,186,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571023,3734.00
12/11/2018 18:30,2,0.000,ALERT,211.03,297.57,60.022,1544571004,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1184074.0,1184074.0,3894,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571025,3735.00
12/11/2018 18:30,2,0.000,ALERT,211.03,297.57,60.028,1544571004,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,962392.3,962392.3,3888,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571027,3736.00
12/11/2018 18:30,2,0.000,ALERT,211.25,298.17,60.022,1544571004,"201051344000685","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1187996.0,1187996.0,3872,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571029,3737.00
12/11/2018 18:30,2,0.000,ALERT,211.03,297.26,60.022,1544571004,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1181862.6,1181862.6,3883,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571030,3738.00
12/11/2018 18:30,2,0.000,ALERT,211.03,299.37,60.012,1544571004,"201051344000594","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1196777.8,1196777.8,27690,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571032,3739.00
12/11/2018 18:30,2,0.000,ALERT,211.48,298.77,60.028,1544571004,"201051344000469","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1181135.7,1181135.7,186,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571034,3740.00
12/11/2018 18:30,2,0.000,ALERT,211.03,298.17,60.028,1544571004,"201051344000585","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1196743.2,1196743.2,3923,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571036,3741.00
12/11/2018 18:30,2,0.000,ALERT,211.93,298.77,60.028,1544571004,"201051344000853","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1196650.4,1196650.4,186,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571038,3742.00
12/11/2018 18:30,2,0.000,ALERT,211.03,298.17,60.017,1544571004,"201051344001145","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1195677.6,1195677.6,3867,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571040,3743.00
12/11/2018 18:30,2,0.000,ALERT,210.80,298.17,60.022,1544571004,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1189351.7,1189351.7,3880,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571041,3744.00
12/11/2018 18:30,2,0.000,ALERT,210.57,298.17,60.012,1544571004,"201051344001135","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1178148.4,1178148.4,3867,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571043,3745.00
12/11/2018 18:30,2,0.000,ALERT,211.25,298.77,60.043,1544571004,"201051344000983","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1196367.6,1196367.6,186,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571045,3746.00
12/11/2018 18:30,2,0.000,ALERT,211.03,297.57,60.022,1544571004,"201051344001203","174011545737251",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,1186884.1,1186884.1,3937,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571047,3747.00
12/11/2018 18:30,2,0.000,ALERT,210.80,298.47,60.038,1544571004,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1181461.5,1181461.5,3893,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571049,3748.00
12/11/2018 18:30,2,0.000,ALERT,210.57,297.87,60.022,1544571004,"201051344000646","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1176071.0,1176071.0,3879,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571051,3749.00
12/11/2018 18:30,2,0.000,ALERT,211.70,298.17,59.975,1544571004,"201051344000867","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1177799.1,1177799.1,27744,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571052,3750.00
12/11/2018 18:30,2,0.000,ALERT,211.93,298.47,60.028,1544571004,"201051344000633","174011545737251",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,1176837.4,1176837.4,27754,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571054,3751.00
12/11/2018 18:30,2,0.000,ALERT,210.35,298.17,60.028,1544571004,"201051344000955","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1194491.6,1194491.6,3902,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571056,3752.00
12/11/2018 18:30,2,0.000,ALERT,211.48,297.87,60.001,1544571004,"201051344000648","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1184614.2,1184614.2,27727,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571058,3753.00
12/11/2018 18:30,2,0.000,ALERT,211.70,298.47,60.022,1544571004,"201051344000645","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1188848.8,1188848.8,27742,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571060,3754.00
12/11/2018 18:30,2,0.000,ALERT,211.48,299.37,60.028,1544571004,"201051344000569","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1206099.8,1206099.8,52,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571061,3755.00
12/11/2018 18:45,2,0.000,ALERT,211.48,299.67,60.022,1544571904,"201051344000579","174011545737251",0.00,-1.00,0,284.94,300.87,0.0,0.0,0.000,1205700.4,1205700.4,188,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571907,3756.00
12/11/2018 18:45,2,0.000,ALERT,210.57,297.57,60.022,1544571904,"201051344001025","174011545737251",0.00,-1.50,0,284.34,300.27,0.0,0.0,0.000,1190763.9,1190763.9,3929,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571909,3757.00
12/11/2018 18:45,2,0.000,ALERT,210.80,298.17,60.022,1544571904,"201051344001093","174011545737251",0.00,0.50,0,284.64,299.37,0.0,0.0,0.000,1182936.7,1182936.7,3932,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571911,3758.00
12/11/2018 18:45,2,0.000,ALERT,211.25,299.07,60.028,1544571904,"201051344000458","174011545737251",0.00,0.50,0,284.64,300.87,0.0,0.0,0.000,1192031.2,1192031.2,188,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571912,3759.00
12/11/2018 18:45,2,0.000,ALERT,210.80,298.47,60.022,1544571904,"201051344000890","174011545737251",0.00,-0.50,0,285.24,300.87,0.0,0.0,0.000,1187056.8,1187056.8,3874,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571914,3760.00
12/11/2018 18:45,2,0.000,ALERT,211.25,298.77,60.022,1544571904,"201051344000988","174011545737251",0.00,-1.00,0,281.94,299.97,0.0,0.0,0.000,931477.8,931477.8,187,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571916,3761.00
12/11/2018 18:45,2,0.000,ALERT,211.25,299.07,60.022,1544571904,"201051344000582","174011545737251",0.00,-1.50,0,285.54,300.27,0.0,0.0,0.000,1167189.4,1167189.4,3872,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571918,3762.00
12/11/2018 18:45,2,0.000,ALERT,211.48,299.67,60.028,1544571904,"201051344000868","174011545737251",0.00,-1.00,0,284.94,301.17,0.0,0.0,0.000,1178875.1,1178875.1,27749,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571920,3763.00
12/11/2018 18:45,2,0.000,ALERT,211.93,299.37,60.028,1544571904,"201051344000576","174011545737251",0.00,-1.50,0,284.64,300.57,0.0,0.0,0.000,1191994.9,1191994.9,214,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571921,3764.00
12/11/2018 18:45,2,0.000,ALERT,211.48,298.77,60.022,1544571904,"201051344001158","174011545737251",0.00,-2.00,0,283.74,299.97,0.0,0.0,0.000,1172591.4,1172591.4,188,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571923,3765.00
12/11/2018 18:45,2,0.000,ALERT,211.03,297.57,60.017,1544571904,"201051344000917","174011545737251",0.00,0.50,0,283.44,299.07,0.0,0.0,0.000,1184074.0,1184074.0,3896,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571925,3766.00
12/11/2018 18:45,2,0.000,ALERT,211.03,297.87,60.022,1544571904,"201051344000417","174011545737251",0.00,-1.00,0,284.04,299.07,0.0,0.0,0.000,962392.3,962392.3,3890,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571927,3767.00
12/11/2018 18:45,2,0.000,ALERT,211.03,298.17,60.043,1544571904,"201051344000685","174011545737251",0.00,-1.00,0,284.34,299.67,0.0,0.0,0.000,1187996.0,1187996.0,3874,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571929,3768.00
12/11/2018 18:45,2,0.000,ALERT,211.03,297.57,59.985,1544571904,"201051344000651","174011545737251",0.00,-2.00,0,284.04,299.37,0.0,0.0,0.000,1181862.6,1181862.6,3885,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571931,3769.00
12/11/2018 18:45,2,0.000,ALERT,211.03,299.37,60.022,1544571904,"201051344000594","174011545737251",0.00,-1.50,0,284.04,300.57,0.0,0.0,0.000,1196777.8,1196777.8,27692,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571932,3770.00
12/11/2018 18:45,2,0.000,ALERT,211.48,298.77,60.022,1544571904,"201051344000469","174011545737251",0.00,-1.50,0,283.44,299.97,0.0,0.0,0.000,1181135.7,1181135.7,188,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571934,3771.00
12/11/2018 18:45,2,0.000,ALERT,211.03,298.47,60.017,1544571904,"201051344000585","174011545737251",0.00,-0.50,0,284.34,299.67,0.0,0.0,0.000,1196743.2,1196743.2,3925,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571936,3772.00
12/11/2018 18:45,2,0.000,ALERT,211.93,298.77,60.033,1544571904,"201051344000853","174011545737251",0.00,-1.50,0,284.34,300.87,0.0,0.0,0.000,1196650.4,1196650.4,188,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571938,3773.00
12/11/2018 18:45,2,0.000,ALERT,211.03,298.47,60.070,1544571904,"201051344001145","174011545737251",0.00,-1.00,0,285.24,300.27,0.0,0.0,0.000,1195677.6,1195677.6,3869,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571940,3774.00
12/11/2018 18:45,2,0.000,ALERT,210.80,298.17,60.049,1544571904,"201051344000438","174011545737251",0.00,-1.50,0,284.94,300.27,0.0,0.0,0.000,1189351.7,1189351.7,3882,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571941,3775.00
12/11/2018 18:45,2,0.000,ALERT,210.57,298.17,60.017,1544571904,"201051344001135","174011545737251",0.00,-1.00,0,284.94,300.27,0.0,0.0,0.000,1178148.4,1178148.4,3869,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571943,3776.00
12/11/2018 18:45,2,0.000,ALERT,211.48,299.07,59.990,1544571904,"201051344000983","174011545737251",0.00,-0.50,0,284.64,300.57,0.0,0.0,0.000,1196367.6,1196367.6,188,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571945,3777.00
12/11/2018 18:45,2,0.000,ALERT,210.80,297.87,60.022,1544571904,"201051344001203","174011545737251",0.00,-1.00,0,284.64,301.17,0.0,0.0,0.000,1186884.1,1186884.1,3939,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571947,3778.00
12/11/2018 18:45,2,0.000,ALERT,210.80,298.77,60.001,1544571904,"201051344001230","174011545737251",0.00,-1.00,0,284.94,299.97,0.0,0.0,0.000,1181461.5,1181461.5,3895,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571949,3779.00
12/11/2018 18:45,2,0.000,ALERT,210.57,298.17,59.969,1544571904,"201051344000646","174011545737251",0.00,-1.50,0,284.04,299.37,0.0,0.0,0.000,1176071.0,1176071.0,3881,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571951,3780.00
12/11/2018 18:45,2,0.000,ALERT,211.70,298.47,60.028,1544571904,"201051344000867","174011545737251",0.00,0.00,0,283.74,300.57,0.0,0.0,0.000,1177799.1,1177799.1,27746,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571952,3781.00
12/11/2018 18:45,2,0.000,ALERT,212.16,298.77,60.028,1544571904,"201051344000633","174011545737251",0.00,-1.00,0,282.84,299.67,0.0,0.0,0.000,1176837.4,1176837.4,27756,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571954,3782.00
12/11/2018 18:45,2,0.000,ALERT,210.35,298.17,60.017,1544571904,"201051344000955","174011545737251",0.00,-1.00,0,284.64,299.67,0.0,0.0,0.000,1194491.6,1194491.6,3904,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571956,3783.00
12/11/2018 18:45,2,0.000,ALERT,211.48,298.17,60.028,1544571904,"201051344000648","174011545737251",0.00,-2.00,0,283.74,300.27,0.0,0.0,0.000,1184614.2,1184614.2,27729,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571958,3784.00
12/11/2018 18:45,2,0.000,ALERT,211.93,298.77,60.006,1544571904,"201051344000645","174011545737251",0.00,-0.50,0,284.34,300.57,0.0,0.0,0.000,1188848.8,1188848.8,27744,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544571960,3785.00
12/11/2018 18:45,2,0.000,ALERT,211.48,299.37,60.028,1544571904,"201051344000569","174011545737251",0.00,-1.00,0,284.94,301.17,0.0,0.0,0.000,1206099.8,1206099.8,54,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544571961,3786.00
12/11/2018 19:00,2,0.000,ALERT,211.48,299.67,60.012,1544572803,"201051344000579","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1205700.4,1205700.4,190,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572806,3787.00
12/11/2018 19:00,2,0.000,ALERT,210.80,297.26,60.001,1544572803,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1190763.9,1190763.9,3931,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572808,3788.00
12/11/2018 19:00,2,0.000,ALERT,211.03,298.17,60.022,1544572803,"201051344001093","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1182936.7,1182936.7,3934,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572810,3789.00
12/11/2018 19:00,2,0.000,ALERT,211.48,299.07,60.022,1544572803,"201051344000458","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1192031.2,1192031.2,190,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572812,3790.00
12/11/2018 19:00,2,0.000,ALERT,210.80,298.47,60.017,1544572803,"201051344000890","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1187056.8,1187056.8,3876,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572814,3791.00
12/11/2018 19:00,2,0.000,ALERT,211.25,298.77,60.017,1544572803,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.87,0.0,0.0,0.000,931477.8,931477.8,189,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572815,3792.00
12/11/2018 19:00,2,0.000,ALERT,211.48,299.07,60.017,1544572803,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1167189.4,1167189.4,3874,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572817,3793.00
12/11/2018 19:00,2,0.000,ALERT,211.48,299.67,60.017,1544572803,"201051344000868","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27751,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572819,3794.00
12/11/2018 19:00,2,0.000,ALERT,212.16,299.67,60.017,1544572803,"201051344000576","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1191994.9,1191994.9,216,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572821,3795.00
12/11/2018 19:00,2,0.000,ALERT,211.70,299.07,60.033,1544572803,"201051344001158","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1172591.4,1172591.4,190,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572823,3796.00
