ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 19:00,2,0.000,ALERT,211.25,297.57,60.017,1544572803,"201051344000917","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1184074.0,1184074.0,3898,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572825,3797.00
12/11/2018 19:00,2,0.000,ALERT,211.25,297.57,60.017,1544572803,"201051344000417","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,962392.3,962392.3,3892,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572826,3798.00
12/11/2018 19:00,2,0.000,ALERT,211.25,298.17,60.022,1544572803,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1187996.0,1187996.0,3876,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572828,3799.00
12/11/2018 19:00,2,0.000,ALERT,211.25,297.57,60.017,1544572803,"201051344000651","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1181862.6,1181862.6,3887,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572830,3800.00
12/11/2018 19:00,2,0.000,ALERT,211.25,299.67,60.022,1544572803,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1196777.8,1196777.8,27694,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572832,3801.00
12/11/2018 19:00,2,0.000,ALERT,211.70,299.07,60.022,1544572803,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1181135.7,1181135.7,190,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572834,3802.00
12/11/2018 19:00,2,0.000,ALERT,211.25,298.17,60.017,1544572803,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1196743.2,1196743.2,3927,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572835,3803.00
12/11/2018 19:00,2,0.000,ALERT,212.16,299.07,60.022,1544572803,"201051344000853","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1196650.4,1196650.4,190,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572837,3804.00
12/11/2018 19:00,2,0.000,ALERT,211.25,298.47,60.022,1544572803,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1195677.6,1195677.6,3871,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572839,3805.00
12/11/2018 19:00,2,0.000,ALERT,211.03,298.17,60.017,1544572803,"201051344000438","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1189351.7,1189351.7,3884,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572841,3806.00
12/11/2018 19:00,2,0.000,ALERT,210.80,298.17,60.012,1544572803,"201051344001135","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1178148.4,1178148.4,3871,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572843,3807.00
12/11/2018 19:00,2,0.000,ALERT,211.48,299.07,60.012,1544572803,"201051344000983","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1196367.6,1196367.6,190,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572845,3808.00
12/11/2018 19:00,2,0.000,ALERT,211.03,297.57,60.012,1544572803,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1186884.1,1186884.1,3941,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572847,3809.00
12/11/2018 19:00,2,0.000,ALERT,211.03,298.47,60.065,1544572803,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1181461.5,1181461.5,3897,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572848,3810.00
12/11/2018 19:00,2,0.000,ALERT,210.80,297.87,60.017,1544572803,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1176071.0,1176071.0,3883,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572850,3811.00
12/11/2018 19:00,2,0.000,ALERT,211.93,298.47,60.017,1544572803,"201051344000867","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1177799.1,1177799.1,27748,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572852,3812.00
12/11/2018 19:00,2,0.000,ALERT,212.16,298.77,60.006,1544572803,"201051344000633","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27758,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572854,3813.00
12/11/2018 19:00,2,0.000,ALERT,210.57,298.17,60.017,1544572803,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1194491.6,1194491.6,3906,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572856,3814.00
12/11/2018 19:00,2,0.000,ALERT,211.70,298.47,60.022,1544572803,"201051344000648","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1184614.2,1184614.2,27731,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572858,3815.00
12/11/2018 19:00,2,0.000,ALERT,211.93,299.07,60.017,1544572803,"201051344000645","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1188848.8,1188848.8,27746,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544572859,3816.00
12/11/2018 19:00,2,0.000,ALERT,211.70,299.67,60.017,1544572803,"201051344000569","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1206099.8,1206099.8,56,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544572861,3817.00
12/11/2018 19:15,2,0.000,ALERT,211.93,299.67,60.017,1544573704,"201051344000579","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1205700.4,1205700.4,192,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573707,3818.00
12/11/2018 19:15,2,0.000,ALERT,210.35,297.57,60.033,1544573704,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1190763.9,1190763.9,3933,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573709,3819.00
12/11/2018 19:15,2,0.000,ALERT,210.57,298.17,60.022,1544573704,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1182936.7,1182936.7,3936,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573711,3820.00
12/11/2018 19:15,2,0.000,ALERT,211.70,299.07,60.022,1544573704,"201051344000458","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1192031.2,1192031.2,192,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573712,3821.00
12/11/2018 19:15,2,0.000,ALERT,210.57,298.77,60.033,1544573704,"201051344000890","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1187056.8,1187056.8,3878,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573714,3822.00
12/11/2018 19:15,2,0.000,ALERT,211.70,299.07,60.028,1544573704,"201051344000988","174011545737251",0.00,-1.00,0,294.56,301.47,0.0,0.0,0.000,931477.8,931477.8,191,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573716,3823.00
12/11/2018 19:15,2,0.000,ALERT,211.03,299.37,60.006,1544573704,"201051344000582","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1167189.4,1167189.4,3876,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573718,3824.00
12/11/2018 19:15,2,0.000,ALERT,211.70,299.97,59.980,1544573704,"201051344000868","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1178875.1,1178875.1,27753,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573720,3825.00
12/11/2018 19:15,2,0.000,ALERT,212.38,299.67,60.022,1544573704,"201051344000576","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1191994.9,1191994.9,218,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573722,3826.00
12/11/2018 19:15,2,0.000,ALERT,211.93,299.07,59.996,1544573704,"201051344001158","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1172591.4,1172591.4,192,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573723,3827.00
12/11/2018 19:15,2,0.000,ALERT,210.80,297.87,60.028,1544573704,"201051344000917","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1184074.0,1184074.0,3900,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573725,3828.00
12/11/2018 19:15,2,0.000,ALERT,210.80,297.87,60.022,1544573704,"201051344000417","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,962392.3,962392.3,3894,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573727,3829.00
12/11/2018 19:15,2,0.000,ALERT,211.03,298.17,60.017,1544573704,"201051344000685","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1187996.0,1187996.0,3878,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573729,3830.00
12/11/2018 19:15,2,0.000,ALERT,210.80,297.57,60.028,1544573704,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1181862.6,1181862.6,3889,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573731,3831.00
12/11/2018 19:15,2,0.000,ALERT,211.48,299.67,60.028,1544573704,"201051344000594","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1196777.8,1196777.8,27696,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573732,3832.00
12/11/2018 19:15,2,0.000,ALERT,211.93,299.07,60.028,1544573704,"201051344000469","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1181135.7,1181135.7,192,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573734,3833.00
12/11/2018 19:15,2,0.000,ALERT,210.80,298.47,60.006,1544573704,"201051344000585","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1196743.2,1196743.2,3929,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573736,3834.00
12/11/2018 19:15,2,0.000,ALERT,212.38,299.07,60.022,1544573704,"201051344000853","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1196650.4,1196650.4,192,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573738,3835.00
12/11/2018 19:15,2,0.000,ALERT,210.80,298.47,60.022,1544573704,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1195677.6,1195677.6,3873,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573740,3836.00
12/11/2018 19:15,2,0.000,ALERT,210.80,298.17,60.028,1544573704,"201051344000438","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1189351.7,1189351.7,3886,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573742,3837.00
12/11/2018 19:15,2,0.000,ALERT,210.35,298.17,59.980,1544573704,"201051344001135","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1178148.4,1178148.4,3873,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573743,3838.00
12/11/2018 19:15,2,0.000,ALERT,211.70,299.37,60.038,1544573704,"201051344000983","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1196367.6,1196367.6,192,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573745,3839.00
12/11/2018 19:15,2,0.000,ALERT,210.80,297.87,60.022,1544573704,"201051344001203","174011545737251",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,1186884.1,1186884.1,3943,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573747,3840.00
12/11/2018 19:15,2,0.000,ALERT,210.57,298.47,60.059,1544573704,"201051344001230","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1181461.5,1181461.5,3899,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573749,3841.00
12/11/2018 19:15,2,0.000,ALERT,210.35,298.17,60.038,1544573704,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1176071.0,1176071.0,3885,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573751,3842.00
12/11/2018 19:15,2,0.000,ALERT,212.16,298.77,60.022,1544573704,"201051344000867","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1177799.1,1177799.1,27750,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573753,3843.00
12/11/2018 19:15,2,0.000,ALERT,212.38,299.07,60.022,1544573704,"201051344000633","174011545737251",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,1176837.4,1176837.4,27760,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573754,3844.00
12/11/2018 19:15,2,0.000,ALERT,210.35,298.47,60.022,1544573704,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1194491.6,1194491.6,3908,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573756,3845.00
12/11/2018 19:15,2,0.000,ALERT,211.93,298.47,60.033,1544573704,"201051344000648","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1184614.2,1184614.2,27733,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573758,3846.00
12/11/2018 19:15,2,0.000,ALERT,212.16,299.07,60.006,1544573704,"201051344000645","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1188848.8,1188848.8,27748,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544573760,3847.00
12/11/2018 19:15,2,0.000,ALERT,211.93,299.67,59.996,1544573704,"201051344000569","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1206099.8,1206099.8,58,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544573762,3848.00
12/11/2018 19:30,2,0.000,ALERT,211.70,299.97,60.017,1544574604,"201051344000579","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1205700.4,1205700.4,194,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574607,3849.00
12/11/2018 19:30,2,0.000,ALERT,211.03,297.87,60.012,1544574604,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1190763.9,1190763.9,3935,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574609,3850.00
12/11/2018 19:30,2,0.000,ALERT,211.25,298.47,60.012,1544574604,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1182936.7,1182936.7,3938,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574611,3851.00
12/11/2018 19:30,2,0.000,ALERT,211.48,299.37,60.028,1544574604,"201051344000458","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1192031.2,1192031.2,194,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544574613,3852.00
12/11/2018 19:30,2,0.000,ALERT,211.03,298.77,60.006,1544574604,"201051344000890","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1187056.8,1187056.8,3880,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544574615,3853.00
12/11/2018 19:30,2,0.000,ALERT,211.48,299.07,60.012,1544574604,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.87,0.0,0.0,0.000,931477.8,931477.8,193,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574616,3854.00
12/11/2018 19:30,2,0.000,ALERT,211.70,299.67,60.001,1544574604,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1167189.4,1167189.4,3878,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574618,3855.00
12/11/2018 19:30,2,0.000,ALERT,211.70,299.97,60.012,1544574604,"201051344000868","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27755,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544574620,3856.00
12/11/2018 19:30,2,0.000,ALERT,212.16,299.97,60.012,1544574604,"201051344000576","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1191994.9,1191994.9,220,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574622,3857.00
12/11/2018 19:30,2,0.000,ALERT,211.70,299.37,60.012,1544574604,"201051344001158","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1172591.4,1172591.4,194,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574624,3858.00
12/11/2018 19:30,2,0.000,ALERT,211.25,298.17,60.006,1544574604,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1184074.0,1184074.0,3902,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574625,3859.00
12/11/2018 19:30,2,0.000,ALERT,211.48,298.17,59.996,1544574604,"201051344000417","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,962392.3,962392.3,3896,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574627,3860.00
12/11/2018 19:30,2,0.000,ALERT,211.48,298.47,60.006,1544574604,"201051344000685","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1187996.0,1187996.0,3880,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574629,3861.00
12/11/2018 19:30,2,0.000,ALERT,211.25,297.87,60.038,1544574604,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1181862.6,1181862.6,3891,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574631,3862.00
12/11/2018 19:30,2,0.000,ALERT,211.25,299.67,60.022,1544574604,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1196777.8,1196777.8,27698,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574633,3863.00
12/11/2018 19:30,2,0.000,ALERT,211.70,299.37,60.012,1544574604,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1181135.7,1181135.7,194,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574635,3864.00
12/11/2018 19:30,2,0.000,ALERT,211.25,298.77,60.017,1544574604,"201051344000585","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1196743.2,1196743.2,3931,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544574636,3865.00
12/11/2018 19:30,2,0.000,ALERT,212.16,299.07,60.017,1544574604,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1196650.4,1196650.4,194,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574638,3866.00
12/11/2018 19:30,2,0.000,ALERT,211.48,298.77,60.006,1544574604,"201051344001145","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1195677.6,1195677.6,3875,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574640,3867.00
12/11/2018 19:30,2,0.000,ALERT,211.25,298.47,60.028,1544574604,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1189351.7,1189351.7,3888,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574642,3868.00
12/11/2018 19:30,2,0.000,ALERT,210.80,298.47,60.001,1544574604,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1178148.4,1178148.4,3875,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574644,3869.00
12/11/2018 19:30,2,0.000,ALERT,211.48,299.37,60.017,1544574604,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1196367.6,1196367.6,194,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574645,3870.00
12/11/2018 19:30,2,0.000,ALERT,211.25,298.47,60.006,1544574604,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,1186884.1,1186884.1,3945,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544574647,3871.00
12/11/2018 19:30,2,0.000,ALERT,211.25,298.77,60.001,1544574604,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1181461.5,1181461.5,3901,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574649,3872.00
12/11/2018 19:30,2,0.000,ALERT,210.80,298.47,60.012,1544574604,"201051344000646","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1176071.0,1176071.0,3887,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574651,3873.00
12/11/2018 19:30,2,0.000,ALERT,211.93,298.77,60.012,1544574604,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,1177799.1,1177799.1,27752,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574653,3874.00
12/11/2018 19:30,2,0.000,ALERT,212.38,299.07,60.017,1544574604,"201051344000633","174011545737251",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27762,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574655,3875.00
12/11/2018 19:30,2,0.000,ALERT,210.80,298.47,60.012,1544574604,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1194491.6,1194491.6,3910,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574656,3876.00
12/11/2018 19:30,2,0.000,ALERT,211.70,298.77,60.017,1544574604,"201051344000648","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1184614.2,1184614.2,27735,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574658,3877.00
12/11/2018 19:30,2,0.000,ALERT,212.16,299.07,60.012,1544574604,"201051344000645","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1188848.8,1188848.8,27750,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574660,3878.00
12/11/2018 19:30,2,0.000,ALERT,211.70,299.97,59.975,1544574604,"201051344000569","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1206099.8,1206099.8,60,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544574662,3879.00
12/11/2018 19:45,2,0.000,ALERT,211.70,299.97,60.001,1544575504,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1205700.4,1205700.4,196,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575507,3880.00
12/11/2018 19:45,2,0.000,ALERT,211.03,298.17,60.001,1544575504,"201051344001025","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1190763.9,1190763.9,3937,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575509,3881.00
12/11/2018 19:45,2,0.000,ALERT,211.03,298.77,60.001,1544575504,"201051344001093","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1182936.7,1182936.7,3940,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575511,3882.00
12/11/2018 19:45,2,0.000,ALERT,211.70,299.37,60.006,1544575504,"201051344000458","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1192031.2,1192031.2,196,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575513,3883.00
12/11/2018 19:45,2,0.000,ALERT,211.03,299.07,60.001,1544575504,"201051344000890","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1187056.8,1187056.8,3882,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575515,3884.00
12/11/2018 19:45,2,0.000,ALERT,211.48,299.07,60.012,1544575504,"201051344000988","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,931477.8,931477.8,195,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575516,3885.00
12/11/2018 19:45,2,0.000,ALERT,211.70,299.67,60.012,1544575504,"201051344000582","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1167189.4,1167189.4,3880,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575518,3886.00
12/11/2018 19:45,2,0.000,ALERT,211.70,299.97,60.006,1544575504,"201051344000868","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27757,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575520,3887.00
12/11/2018 19:45,2,0.000,ALERT,212.16,299.67,60.017,1544575504,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1191994.9,1191994.9,222,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575522,3888.00
12/11/2018 19:45,2,0.000,ALERT,211.93,299.07,60.006,1544575504,"201051344001158","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1172591.4,1172591.4,196,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575524,3889.00
12/11/2018 19:45,2,0.000,ALERT,211.25,298.17,59.969,1544575504,"201051344000917","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1184074.0,1184074.0,3904,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575526,3890.00
12/11/2018 19:45,2,0.000,ALERT,211.25,298.17,60.012,1544575504,"201051344000417","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,962392.3,962392.3,3898,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575527,3891.00
12/11/2018 19:45,2,0.000,ALERT,211.48,298.77,60.001,1544575504,"201051344000685","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1187996.0,1187996.0,3882,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575529,3892.00
12/11/2018 19:45,2,0.000,ALERT,211.25,298.17,59.985,1544575504,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1181862.6,1181862.6,3893,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575531,3893.00
12/11/2018 19:45,2,0.000,ALERT,211.48,299.97,60.006,1544575504,"201051344000594","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1196777.8,1196777.8,27700,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575533,3894.00
12/11/2018 19:45,2,0.000,ALERT,211.93,299.07,59.996,1544575504,"201051344000469","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1181135.7,1181135.7,196,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575535,3895.00
12/11/2018 19:45,2,0.000,ALERT,211.25,299.07,59.964,1544575504,"201051344000585","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196743.2,1196743.2,3933,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575536,3896.00
12/11/2018 19:45,2,0.000,ALERT,212.38,299.07,60.012,1544575504,"201051344000853","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1196650.4,1196650.4,196,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575538,3897.00
12/11/2018 19:45,2,0.000,ALERT,211.48,298.77,60.001,1544575504,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1195677.6,1195677.6,3877,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575540,3898.00
12/11/2018 19:45,2,0.000,ALERT,211.25,298.77,60.006,1544575504,"201051344000438","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1189351.7,1189351.7,3890,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575542,3899.00
12/11/2018 19:45,2,0.000,ALERT,210.80,298.77,59.996,1544575504,"201051344001135","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1178148.4,1178148.4,3877,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575544,3900.00
12/11/2018 19:45,2,0.000,ALERT,211.70,299.37,60.006,1544575504,"201051344000983","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1196367.6,1196367.6,196,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575545,3901.00
12/11/2018 19:45,2,0.000,ALERT,211.25,298.47,60.001,1544575504,"201051344001203","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1186884.1,1186884.1,3947,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575547,3902.00
12/11/2018 19:45,2,0.000,ALERT,211.03,299.07,60.012,1544575504,"201051344001230","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1181461.5,1181461.5,3903,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575549,3903.00
12/11/2018 19:45,2,0.000,ALERT,210.80,298.47,60.012,1544575504,"201051344000646","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1176071.0,1176071.0,3889,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575551,3904.00
12/11/2018 19:45,2,0.000,ALERT,211.93,298.77,60.006,1544575504,"201051344000867","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1177799.1,1177799.1,27754,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575553,3905.00
12/11/2018 19:45,2,0.000,ALERT,212.38,299.07,60.001,1544575504,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27764,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575555,3906.00
12/11/2018 19:45,2,0.000,ALERT,210.80,298.77,60.001,1544575504,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1194491.6,1194491.6,3912,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575557,3907.00
12/11/2018 19:45,2,0.000,ALERT,211.93,298.47,60.012,1544575504,"201051344000648","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1184614.2,1184614.2,27737,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544575558,3908.00
12/11/2018 19:45,2,0.000,ALERT,212.16,299.37,60.022,1544575504,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1188848.8,1188848.8,27752,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575560,3909.00
12/11/2018 19:45,2,0.000,ALERT,211.70,299.67,60.006,1544575504,"201051344000569","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1206099.8,1206099.8,62,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544575562,3910.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.67,60.059,1544576404,"201051344000579","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1205700.4,1205700.4,198,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576407,3911.00
12/11/2018 20:00,2,0.000,ALERT,210.80,297.57,60.033,1544576404,"201051344001025","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1190763.9,1190763.9,3939,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576409,3912.00
12/11/2018 20:00,2,0.000,ALERT,211.03,298.47,60.033,1544576404,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1182936.7,1182936.7,3942,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576411,3913.00
12/11/2018 20:00,2,0.000,ALERT,211.25,299.07,59.996,1544576404,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1192031.2,1192031.2,198,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576413,3914.00
12/11/2018 20:00,2,0.000,ALERT,210.80,298.77,60.054,1544576404,"201051344000890","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1187056.8,1187056.8,3884,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576414,3915.00
12/11/2018 20:00,2,0.000,ALERT,211.25,298.77,60.028,1544576404,"201051344000988","174011545737251",0.00,-1.50,0,294.56,301.17,0.0,0.0,0.000,931477.8,931477.8,197,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576416,3916.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.07,60.033,1544576404,"201051344000582","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1167189.4,1167189.4,3882,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576418,3917.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.67,60.028,1544576404,"201051344000868","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1178875.1,1178875.1,27759,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576420,3918.00
12/11/2018 20:00,2,0.000,ALERT,211.93,299.67,60.022,1544576404,"201051344000576","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1191994.9,1191994.9,224,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576422,3919.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.07,60.028,1544576404,"201051344001158","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1172591.4,1172591.4,198,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576424,3920.00
12/11/2018 20:00,2,0.000,ALERT,211.25,297.87,60.028,1544576404,"201051344000917","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1184074.0,1184074.0,3906,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576426,3921.00
12/11/2018 20:00,2,0.000,ALERT,211.25,297.87,60.028,1544576404,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,962392.3,962392.3,3900,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576427,3922.00
12/11/2018 20:00,2,0.000,ALERT,211.25,298.47,60.028,1544576404,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1187996.0,1187996.0,3884,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576429,3923.00
12/11/2018 20:00,2,0.000,ALERT,211.03,297.57,60.065,1544576404,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1181862.6,1181862.6,3895,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576431,3924.00
12/11/2018 20:00,2,0.000,ALERT,211.25,299.67,60.049,1544576404,"201051344000594","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1196777.8,1196777.8,27702,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576433,3925.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.07,60.006,1544576404,"201051344000469","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,1181135.7,1181135.7,198,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576435,3926.00
12/11/2018 20:00,2,0.000,ALERT,211.25,298.47,60.033,1544576404,"201051344000585","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1196743.2,1196743.2,3935,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576437,3927.00
12/11/2018 20:00,2,0.000,ALERT,211.93,299.07,60.028,1544576404,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1196650.4,1196650.4,198,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576439,3928.00
12/11/2018 20:00,2,0.000,ALERT,211.25,298.47,60.028,1544576404,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1195677.6,1195677.6,3879,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576441,3929.00
12/11/2018 20:00,2,0.000,ALERT,211.03,298.17,60.033,1544576404,"201051344000438","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1189351.7,1189351.7,3892,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576442,3930.00
12/11/2018 20:00,2,0.000,ALERT,210.57,298.47,60.033,1544576404,"201051344001135","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1178148.4,1178148.4,3879,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576444,3931.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.07,60.054,1544576404,"201051344000983","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1196367.6,1196367.6,198,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576446,3932.00
12/11/2018 20:00,2,0.000,ALERT,211.03,297.87,60.033,1544576404,"201051344001203","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1186884.1,1186884.1,3949,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576448,3933.00
12/11/2018 20:00,2,0.000,ALERT,211.03,298.77,60.038,1544576404,"201051344001230","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1181461.5,1181461.5,3905,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576450,3934.00
12/11/2018 20:00,2,0.000,ALERT,210.80,298.17,60.070,1544576404,"201051344000646","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1176071.0,1176071.0,3891,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576451,3935.00
12/11/2018 20:00,2,0.000,ALERT,211.70,298.17,60.028,1544576404,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,1177799.1,1177799.1,27756,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576453,3936.00
12/11/2018 20:00,2,0.000,ALERT,212.16,298.77,60.028,1544576404,"201051344000633","174011545737251",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,1176837.4,1176837.4,27766,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576455,3937.00
12/11/2018 20:00,2,0.000,ALERT,210.57,298.47,60.075,1544576404,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1194491.6,1194491.6,3914,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576457,3938.00
12/11/2018 20:00,2,0.000,ALERT,211.48,298.17,60.017,1544576404,"201051344000648","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1184614.2,1184614.2,27739,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544576459,3939.00
12/11/2018 20:00,2,0.000,ALERT,211.93,298.77,60.022,1544576404,"201051344000645","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1188848.8,1188848.8,27754,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576461,3940.00
12/11/2018 20:00,2,0.000,ALERT,211.48,299.67,60.022,1544576404,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1206099.8,1206099.8,64,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544576462,3941.00
12/11/2018 20:15,2,0.000,ALERT,211.93,300.27,60.017,1544577304,"201051344000579","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1205700.4,1205700.4,200,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577307,3942.00
