ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 20:15,2,0.000,ALERT,211.03,298.17,60.017,1544577304,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1190763.9,1190763.9,3941,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577309,3943.00
12/11/2018 20:15,2,0.000,ALERT,211.03,298.77,60.017,1544577304,"201051344001093","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1182936.7,1182936.7,3944,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577310,3944.00
12/11/2018 20:15,2,0.000,ALERT,211.70,299.67,60.022,1544577304,"201051344000458","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1192031.2,1192031.2,200,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577312,3945.00
12/11/2018 20:15,2,0.000,ALERT,211.03,299.37,60.012,1544577304,"201051344000890","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1187056.8,1187056.8,3886,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577314,3946.00
12/11/2018 20:15,2,0.000,ALERT,211.70,299.37,60.017,1544577304,"201051344000988","174011545737251",0.00,-1.50,0,294.26,301.17,0.0,0.0,0.000,931477.8,931477.8,199,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577316,3947.00
12/11/2018 20:15,2,0.000,ALERT,211.70,299.97,60.012,1544577304,"201051344000582","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1167189.4,1167189.4,3884,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577318,3948.00
12/11/2018 20:15,2,0.000,ALERT,211.93,300.27,60.028,1544577304,"201051344000868","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27761,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577319,3949.00
12/11/2018 20:15,2,0.000,ALERT,212.38,300.27,60.028,1544577304,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1191994.9,1191994.9,226,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577321,3950.00
12/11/2018 20:15,2,0.000,ALERT,211.93,299.67,60.022,1544577304,"201051344001158","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1172591.4,1172591.4,200,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577323,3951.00
12/11/2018 20:15,2,0.000,ALERT,211.25,298.47,60.012,1544577304,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1184074.0,1184074.0,3908,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577325,3952.00
12/11/2018 20:15,2,0.000,ALERT,211.25,298.47,60.049,1544577304,"201051344000417","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,962392.3,962392.3,3902,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577327,3953.00
12/11/2018 20:15,2,0.000,ALERT,211.48,298.77,60.017,1544577304,"201051344000685","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1187996.0,1187996.0,3886,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577328,3954.00
12/11/2018 20:15,2,0.000,ALERT,211.25,298.17,60.001,1544577304,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1181862.6,1181862.6,3897,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577331,3955.00
12/11/2018 20:15,2,0.000,ALERT,211.48,300.27,60.022,1544577304,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1196777.8,1196777.8,27704,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577332,3956.00
12/11/2018 20:15,2,0.000,ALERT,211.93,299.37,60.049,1544577304,"201051344000469","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1181135.7,1181135.7,200,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577334,3957.00
12/11/2018 20:15,2,0.000,ALERT,211.25,299.07,60.054,1544577304,"201051344000585","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1196743.2,1196743.2,3937,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577336,3958.00
12/11/2018 20:15,2,0.000,ALERT,212.38,299.67,60.012,1544577304,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1196650.4,1196650.4,200,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577338,3959.00
12/11/2018 20:15,2,0.000,ALERT,211.48,299.07,60.001,1544577304,"201051344001145","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1195677.6,1195677.6,3881,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577340,3960.00
12/11/2018 20:15,2,0.000,ALERT,211.25,298.77,59.980,1544577304,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1189351.7,1189351.7,3894,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577342,3961.00
12/11/2018 20:15,2,0.000,ALERT,210.80,298.77,60.012,1544577304,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1178148.4,1178148.4,3881,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577343,3962.00
12/11/2018 20:15,2,0.000,ALERT,211.93,299.67,60.022,1544577304,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1196367.6,1196367.6,200,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577345,3963.00
12/11/2018 20:15,2,0.000,ALERT,211.25,298.47,60.017,1544577304,"201051344001203","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1186884.1,1186884.1,3951,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577347,3964.00
12/11/2018 20:15,2,0.000,ALERT,211.03,299.37,60.017,1544577304,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1181461.5,1181461.5,3907,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577349,3965.00
12/11/2018 20:15,2,0.000,ALERT,210.80,298.77,60.017,1544577304,"201051344000646","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1176071.0,1176071.0,3893,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577351,3966.00
12/11/2018 20:15,2,0.000,ALERT,212.16,299.07,60.022,1544577304,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,1177799.1,1177799.1,27758,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577352,3967.00
12/11/2018 20:15,2,0.000,ALERT,212.61,299.37,60.022,1544577304,"201051344000633","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27768,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577354,3968.00
12/11/2018 20:15,2,0.000,ALERT,210.80,298.77,60.065,1544577304,"201051344000955","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1194491.6,1194491.6,3916,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577356,3969.00
12/11/2018 20:15,2,0.000,ALERT,211.93,298.77,60.012,1544577304,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1184614.2,1184614.2,27741,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544577358,3970.00
12/11/2018 20:15,2,0.000,ALERT,212.38,299.67,60.022,1544577304,"201051344000645","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1188848.8,1188848.8,27756,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577360,3971.00
12/11/2018 20:15,2,0.000,ALERT,211.93,300.27,60.022,1544577304,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1206099.8,1206099.8,66,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544577362,3972.00
12/11/2018 20:30,2,0.000,ALERT,211.93,300.27,60.043,1544578204,"201051344000579","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1205700.4,1205700.4,202,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578207,3973.00
12/11/2018 20:30,2,0.000,ALERT,211.03,298.47,60.006,1544578204,"201051344001025","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1190763.9,1190763.9,3943,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578209,3974.00
12/11/2018 20:30,2,0.000,ALERT,211.25,299.07,60.006,1544578204,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1182936.7,1182936.7,3946,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578211,3975.00
12/11/2018 20:30,2,0.000,ALERT,211.70,299.37,60.012,1544578204,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1192031.2,1192031.2,202,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578212,3976.00
12/11/2018 20:30,2,0.000,ALERT,211.03,299.37,59.975,1544578204,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1187056.8,1187056.8,3888,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578214,3977.00
12/11/2018 20:30,2,0.000,ALERT,211.70,299.37,60.012,1544578204,"201051344000988","174011545737251",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,931477.8,931477.8,201,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578216,3978.00
12/11/2018 20:30,2,0.000,ALERT,211.70,299.97,60.049,1544578204,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,1167189.4,1167189.4,3886,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578218,3979.00
12/11/2018 20:30,2,0.000,ALERT,211.93,300.27,60.012,1544578204,"201051344000868","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1178875.1,1178875.1,27763,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578220,3980.00
12/11/2018 20:30,2,0.000,ALERT,212.38,299.97,60.006,1544578204,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1191994.9,1191994.9,228,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578221,3981.00
12/11/2018 20:30,2,0.000,ALERT,211.93,299.37,60.017,1544578204,"201051344001158","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1172591.4,1172591.4,202,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578223,3982.00
12/11/2018 20:30,2,0.000,ALERT,211.48,298.47,59.964,1544578204,"201051344000917","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1184074.0,1184074.0,3910,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544578225,3983.00
12/11/2018 20:30,2,0.000,ALERT,211.48,298.47,59.975,1544578204,"201051344000417","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,962392.3,962392.3,3904,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578227,3984.00
12/11/2018 20:30,2,0.000,ALERT,211.48,299.07,60.017,1544578204,"201051344000685","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1187996.0,1187996.0,3888,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578229,3985.00
12/11/2018 20:30,2,0.000,ALERT,211.25,298.17,59.990,1544578204,"201051344000651","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1181862.6,1181862.6,3899,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578231,3986.00
12/11/2018 20:30,2,0.000,ALERT,211.70,299.97,59.964,1544578204,"201051344000594","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1196777.8,1196777.8,27706,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578233,3987.00
12/11/2018 20:30,2,0.000,ALERT,211.93,299.37,59.980,1544578204,"201051344000469","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1181135.7,1181135.7,202,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544578235,3988.00
12/11/2018 20:30,2,0.000,ALERT,211.48,299.37,60.012,1544578204,"201051344000585","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1196743.2,1196743.2,3939,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578237,3989.00
12/11/2018 20:30,2,0.000,ALERT,212.38,299.37,60.022,1544578204,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1196650.4,1196650.4,202,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544578238,3990.00
12/11/2018 20:30,2,0.000,ALERT,211.48,299.37,60.012,1544578204,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1195677.6,1195677.6,3883,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578240,3991.00
12/11/2018 20:30,2,0.000,ALERT,211.25,299.07,60.006,1544578204,"201051344000438","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1189351.7,1189351.7,3896,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578242,3992.00
12/11/2018 20:30,2,0.000,ALERT,210.80,299.07,60.038,1544578204,"201051344001135","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1178148.4,1178148.4,3883,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578244,3993.00
12/11/2018 20:30,2,0.000,ALERT,211.93,299.67,60.001,1544578204,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1196367.6,1196367.6,202,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578246,3994.00
12/11/2018 20:30,2,0.000,ALERT,211.25,298.77,60.006,1544578204,"201051344001203","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1186884.1,1186884.1,3953,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578248,3995.00
12/11/2018 20:30,2,0.000,ALERT,211.25,299.37,60.006,1544578204,"201051344001230","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,1181461.5,1181461.5,3909,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578249,3996.00
12/11/2018 20:30,2,0.000,ALERT,210.80,298.77,60.012,1544578204,"201051344000646","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1176071.0,1176071.0,3895,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578251,3997.00
12/11/2018 20:30,2,0.000,ALERT,212.16,299.07,60.012,1544578204,"201051344000867","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1177799.1,1177799.1,27760,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544578253,3998.00
12/11/2018 20:30,2,0.000,ALERT,212.61,299.37,59.985,1544578204,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1176837.4,1176837.4,27770,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578255,3999.00
12/11/2018 20:30,2,0.000,ALERT,210.80,299.07,60.043,1544578204,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1194491.6,1194491.6,3918,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578257,4000.00
12/11/2018 20:30,2,0.000,ALERT,211.93,298.77,60.012,1544578204,"201051344000648","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1184614.2,1184614.2,27743,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578258,4001.00
12/11/2018 20:30,2,0.000,ALERT,212.38,299.37,60.012,1544578204,"201051344000645","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1188848.8,1188848.8,27758,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544578260,4002.00
12/11/2018 20:30,2,0.000,ALERT,211.93,299.97,60.017,1544578204,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1206099.8,1206099.8,68,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544578262,4003.00
12/11/2018 20:45,2,0.000,ALERT,212.38,300.57,60.033,1544579104,"201051344000579","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1205700.4,1205700.4,204,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579107,4004.00
12/11/2018 20:45,2,0.000,ALERT,211.48,299.07,60.043,1544579104,"201051344001025","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1190763.9,1190763.9,3945,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579108,4005.00
12/11/2018 20:45,2,0.000,ALERT,211.70,299.67,60.028,1544579104,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1182936.7,1182936.7,3948,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579110,4006.00
12/11/2018 20:45,2,0.000,ALERT,212.16,299.97,60.038,1544579104,"201051344000458","174011545737251",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,1192031.2,1192031.2,204,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579112,4007.00
12/11/2018 20:45,2,0.000,ALERT,211.70,299.97,60.028,1544579104,"201051344000890","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1187056.8,1187056.8,3890,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579114,4008.00
12/11/2018 20:45,2,0.000,ALERT,212.16,299.67,60.028,1544579104,"201051344000988","174011545737251",0.00,-1.50,0,294.86,302.07,0.0,0.0,0.000,931477.8,931477.8,203,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579116,4009.00
12/11/2018 20:45,2,0.000,ALERT,212.38,300.57,60.028,1544579104,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1167189.4,1167189.4,3888,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579118,4010.00
12/11/2018 20:45,2,0.000,ALERT,212.38,300.57,60.033,1544579104,"201051344000868","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1178875.1,1178875.1,27765,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579119,4011.00
12/11/2018 20:45,2,0.000,ALERT,212.83,300.57,60.033,1544579104,"201051344000576","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1191994.9,1191994.9,230,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579121,4012.00
12/11/2018 20:45,2,0.000,ALERT,212.38,299.97,60.001,1544579104,"201051344001158","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1172591.4,1172591.4,204,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579123,4013.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.37,60.028,1544579104,"201051344000917","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1184074.0,1184074.0,3912,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579125,4014.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.07,60.049,1544579104,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,962392.3,962392.3,3906,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579127,4015.00
12/11/2018 20:45,2,0.000,ALERT,212.16,299.67,60.033,1544579104,"201051344000685","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1187996.0,1187996.0,3890,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579128,4016.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.07,60.033,1544579104,"201051344000651","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1181862.6,1181862.6,3901,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579130,4017.00
12/11/2018 20:45,2,0.000,ALERT,211.93,300.57,60.075,1544579104,"201051344000594","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1196777.8,1196777.8,27708,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579132,4018.00
12/11/2018 20:45,2,0.000,ALERT,212.38,299.97,60.033,1544579104,"201051344000469","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1181135.7,1181135.7,204,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579134,4019.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.97,60.022,1544579104,"201051344000585","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1196743.2,1196743.2,3941,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579136,4020.00
12/11/2018 20:45,2,0.000,ALERT,212.83,299.97,60.033,1544579104,"201051344000853","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1196650.4,1196650.4,204,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579138,4021.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.97,60.028,1544579104,"201051344001145","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1195677.6,1195677.6,3885,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579139,4022.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.67,60.028,1544579104,"201051344000438","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1189351.7,1189351.7,3898,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579141,4023.00
12/11/2018 20:45,2,0.000,ALERT,211.48,299.67,59.996,1544579104,"201051344001135","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1178148.4,1178148.4,3885,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579143,4024.00
12/11/2018 20:45,2,0.000,ALERT,212.38,300.27,60.038,1544579104,"201051344000983","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1196367.6,1196367.6,204,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579145,4025.00
12/11/2018 20:45,2,0.000,ALERT,211.93,299.37,60.033,1544579104,"201051344001203","174011545737251",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,1186884.1,1186884.1,3955,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579147,4026.00
12/11/2018 20:45,2,0.000,ALERT,211.70,299.97,60.012,1544579104,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1181461.5,1181461.5,3911,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579149,4027.00
12/11/2018 20:45,2,0.000,ALERT,211.48,299.37,60.022,1544579104,"201051344000646","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1176071.0,1176071.0,3897,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579150,4028.00
12/11/2018 20:45,2,0.000,ALERT,212.61,299.37,60.043,1544579104,"201051344000867","174011545737251",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,1177799.1,1177799.1,27762,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579152,4029.00
12/11/2018 20:45,2,0.000,ALERT,213.06,299.67,60.033,1544579104,"201051344000633","174011545737251",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,1176837.4,1176837.4,27772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579154,4030.00
12/11/2018 20:45,2,0.000,ALERT,211.25,299.67,60.033,1544579104,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1194491.6,1194491.6,3920,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579156,4031.00
12/11/2018 20:45,2,0.000,ALERT,212.38,299.37,60.038,1544579104,"201051344000648","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1184614.2,1184614.2,27745,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579158,4032.00
12/11/2018 20:45,2,0.000,ALERT,212.61,299.67,60.033,1544579104,"201051344000645","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1188848.8,1188848.8,27760,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544579159,4033.00
12/11/2018 20:45,2,0.000,ALERT,212.38,300.57,60.038,1544579104,"201051344000569","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1206099.8,1206099.8,70,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544579161,4034.00
12/11/2018 21:00,2,0.000,ALERT,212.38,301.17,60.006,1544580004,"201051344000579","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1205700.4,1205700.4,206,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580007,4035.00
12/11/2018 21:00,2,0.000,ALERT,211.70,299.07,59.985,1544580004,"201051344001025","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1190763.9,1190763.9,3947,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580009,4036.00
12/11/2018 21:00,2,0.000,ALERT,211.93,299.97,59.985,1544580004,"201051344001093","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1182936.7,1182936.7,3950,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580011,4037.00
12/11/2018 21:00,2,0.000,ALERT,212.16,300.57,59.990,1544580004,"201051344000458","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1192031.2,1192031.2,206,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580013,4038.00
12/11/2018 21:00,2,0.000,ALERT,211.70,300.27,59.990,1544580004,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1187056.8,1187056.8,3892,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580015,4039.00
12/11/2018 21:00,2,0.000,ALERT,212.16,300.27,59.985,1544580004,"201051344000988","174011545737251",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,931477.8,931477.8,205,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580016,4040.00
12/11/2018 21:00,2,0.000,ALERT,212.38,300.87,59.990,1544580004,"201051344000582","174011545737251",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,1167189.4,1167189.4,3890,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580018,4041.00
12/11/2018 21:00,2,0.000,ALERT,212.38,301.17,59.990,1544580004,"201051344000868","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1178875.1,1178875.1,27767,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580020,4042.00
12/11/2018 21:00,2,0.000,ALERT,212.83,301.17,59.985,1544580004,"201051344000576","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1191994.9,1191994.9,232,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580022,4043.00
12/11/2018 21:00,2,0.000,ALERT,212.38,300.57,59.980,1544580004,"201051344001158","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1172591.4,1172591.4,206,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580024,4044.00
12/11/2018 21:00,2,0.000,ALERT,211.93,299.37,59.990,1544580004,"201051344000917","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1184074.0,1184074.0,3914,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580025,4045.00
12/11/2018 21:00,2,0.000,ALERT,212.16,299.37,59.985,1544580004,"201051344000417","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,962392.3,962392.3,3908,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580027,4046.00
12/11/2018 21:00,2,0.000,ALERT,212.16,299.97,59.985,1544580004,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1187996.0,1187996.0,3892,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580029,4047.00
12/11/2018 21:00,2,0.000,ALERT,211.93,299.07,59.943,1544580004,"201051344000651","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1181862.6,1181862.6,3903,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580031,4048.00
12/11/2018 21:00,2,0.000,ALERT,211.93,301.17,59.985,1544580004,"201051344000594","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1196777.8,1196777.8,27710,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580033,4049.00
12/11/2018 21:00,2,0.000,ALERT,212.38,300.57,59.980,1544580004,"201051344000469","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1181135.7,1181135.7,206,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580035,4050.00
12/11/2018 21:00,2,0.000,ALERT,211.93,300.27,59.990,1544580004,"201051344000585","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1196743.2,1196743.2,3943,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580036,4051.00
12/11/2018 21:00,2,0.000,ALERT,212.83,300.27,59.969,1544580004,"201051344000853","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1196650.4,1196650.4,206,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580038,4052.00
12/11/2018 21:00,2,0.000,ALERT,212.16,300.27,60.033,1544580004,"201051344001145","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1195677.6,1195677.6,3887,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580040,4053.00
12/11/2018 21:00,2,0.000,ALERT,211.93,299.97,59.943,1544580004,"201051344000438","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1189351.7,1189351.7,3900,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580042,4054.00
12/11/2018 21:00,2,0.000,ALERT,211.48,299.97,59.990,1544580004,"201051344001135","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1178148.4,1178148.4,3887,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580044,4055.00
12/11/2018 21:00,2,0.000,ALERT,212.38,300.57,59.985,1544580004,"201051344000983","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1196367.6,1196367.6,206,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580045,4056.00
12/11/2018 21:00,2,0.000,ALERT,211.93,299.37,59.990,1544580004,"201051344001203","174011545737251",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,1186884.1,1186884.1,3957,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580047,4057.00
12/11/2018 21:00,2,0.000,ALERT,211.93,300.27,59.985,1544580004,"201051344001230","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1181461.5,1181461.5,3913,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580049,4058.00
12/11/2018 21:00,2,0.000,ALERT,211.48,299.67,59.948,1544580004,"201051344000646","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1176071.0,1176071.0,3899,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580051,4059.00
12/11/2018 21:00,2,0.000,ALERT,212.61,299.97,59.969,1544580004,"201051344000867","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1177799.1,1177799.1,27764,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580053,4060.00
12/11/2018 21:00,2,0.000,ALERT,213.06,300.27,59.990,1544580004,"201051344000633","174011545737251",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,1176837.4,1176837.4,27774,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580055,4061.00
12/11/2018 21:00,2,0.000,ALERT,211.48,299.97,59.990,1544580004,"201051344000955","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1194491.6,1194491.6,3922,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580056,4062.00
12/11/2018 21:00,2,0.000,ALERT,212.38,299.67,60.006,1544580004,"201051344000648","174011545737251",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,1184614.2,1184614.2,27747,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580058,4063.00
12/11/2018 21:00,2,0.000,ALERT,212.83,300.27,59.990,1544580004,"201051344000645","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1188848.8,1188848.8,27762,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580060,4064.00
12/11/2018 21:00,2,0.000,ALERT,212.38,300.87,59.996,1544580004,"201051344000569","174011545737251",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,1206099.8,1206099.8,72,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580062,4065.00
12/11/2018 21:15,2,0.000,ALERT,212.16,301.17,60.001,1544580904,"201051344000579","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1205700.4,1205700.4,208,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580907,4066.00
12/11/2018 21:15,2,0.000,ALERT,211.48,298.47,59.990,1544580904,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1190763.9,1190763.9,3949,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580909,4067.00
12/11/2018 21:15,2,0.000,ALERT,211.70,299.07,60.001,1544580904,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,1182936.7,1182936.7,3952,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580911,4068.00
12/11/2018 21:15,2,0.000,ALERT,211.93,300.57,60.001,1544580904,"201051344000458","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1192031.2,1192031.2,208,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580913,4069.00
12/11/2018 21:15,2,0.000,ALERT,211.70,299.37,60.012,1544580904,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1187056.8,1187056.8,3894,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580915,4070.00
12/11/2018 21:15,2,0.000,ALERT,211.93,300.27,60.001,1544580904,"201051344000988","174011545737251",0.00,-1.50,0,295.46,302.37,0.0,0.0,0.000,931477.8,931477.8,207,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580916,4071.00
12/11/2018 21:15,2,0.000,ALERT,212.16,299.97,60.001,1544580904,"201051344000582","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1167189.4,1167189.4,3892,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580919,4072.00
12/11/2018 21:15,2,0.000,ALERT,212.16,301.17,60.001,1544580904,"201051344000868","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1178875.1,1178875.1,27769,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580920,4073.00
12/11/2018 21:15,2,0.000,ALERT,212.61,300.87,60.022,1544580904,"201051344000576","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1191994.9,1191994.9,234,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580922,4074.00
12/11/2018 21:15,2,0.000,ALERT,212.16,300.27,60.001,1544580904,"201051344001158","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1172591.4,1172591.4,208,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580924,4075.00
12/11/2018 21:15,2,0.000,ALERT,211.93,298.77,60.001,1544580904,"201051344000917","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1184074.0,1184074.0,3916,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580926,4076.00
12/11/2018 21:15,2,0.000,ALERT,211.93,298.47,60.001,1544580904,"201051344000417","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,962392.3,962392.3,3910,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580928,4077.00
12/11/2018 21:15,2,0.000,ALERT,211.93,299.07,60.001,1544580904,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1187996.0,1187996.0,3894,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580929,4078.00
12/11/2018 21:15,2,0.000,ALERT,211.70,298.47,60.006,1544580904,"201051344000651","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1181862.6,1181862.6,3905,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580931,4079.00
12/11/2018 21:15,2,0.000,ALERT,211.70,300.87,60.001,1544580904,"201051344000594","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1196777.8,1196777.8,27712,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580933,4080.00
12/11/2018 21:15,2,0.000,ALERT,212.16,300.57,60.001,1544580904,"201051344000469","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1181135.7,1181135.7,208,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580935,4081.00
12/11/2018 21:15,2,0.000,ALERT,211.93,299.37,60.001,1544580904,"201051344000585","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1196743.2,1196743.2,3945,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580937,4082.00
12/11/2018 21:15,2,0.000,ALERT,212.61,300.27,60.001,1544580904,"201051344000853","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1196650.4,1196650.4,208,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580938,4083.00
12/11/2018 21:15,2,0.000,ALERT,211.93,299.37,60.012,1544580904,"201051344001145","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1195677.6,1195677.6,3889,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580940,4084.00
12/11/2018 21:15,2,0.000,ALERT,211.70,299.07,60.012,1544580904,"201051344000438","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1189351.7,1189351.7,3902,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580942,4085.00
12/11/2018 21:15,2,0.000,ALERT,211.48,299.07,60.006,1544580904,"201051344001135","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1178148.4,1178148.4,3889,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580944,4086.00
12/11/2018 21:15,2,0.000,ALERT,211.93,300.57,60.001,1544580904,"201051344000983","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1196367.6,1196367.6,208,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580946,4087.00
12/11/2018 21:15,2,0.000,ALERT,211.70,298.77,60.006,1544580904,"201051344001203","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1186884.1,1186884.1,3959,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580948,4088.00
