ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 21:15,2,0.000,ALERT,211.70,299.37,60.001,1544580904,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1181461.5,1181461.5,3915,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580950,4089.00
12/11/2018 21:15,2,0.000,ALERT,211.48,299.07,59.969,1544580904,"201051344000646","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1176071.0,1176071.0,3901,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580952,4090.00
12/11/2018 21:15,2,0.000,ALERT,212.38,299.97,59.959,1544580904,"201051344000867","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1177799.1,1177799.1,27766,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580954,4091.00
12/11/2018 21:15,2,0.000,ALERT,212.83,300.27,60.001,1544580904,"201051344000633","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1176837.4,1176837.4,27776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580955,4092.00
12/11/2018 21:15,2,0.000,ALERT,211.25,299.07,60.006,1544580904,"201051344000955","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1194491.6,1194491.6,3924,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580957,4093.00
12/11/2018 21:15,2,0.000,ALERT,212.16,299.67,60.001,1544580904,"201051344000648","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1184614.2,1184614.2,27749,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580959,4094.00
12/11/2018 21:15,2,0.000,ALERT,212.61,300.27,60.006,1544580904,"201051344000645","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1188848.8,1188848.8,27764,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544580961,4095.00
12/11/2018 21:15,2,0.000,ALERT,212.16,300.87,59.985,1544580904,"201051344000569","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1206099.8,1206099.8,74,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544580963,4096.00
12/11/2018 21:30,2,0.000,ALERT,212.61,301.17,60.017,1544581804,"201051344000579","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1205700.4,1205700.4,210,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581806,4097.00
12/11/2018 21:30,2,0.000,ALERT,211.48,299.07,60.012,1544581804,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1190763.9,1190763.9,3951,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581808,4098.00
12/11/2018 21:30,2,0.000,ALERT,211.70,299.97,60.012,1544581804,"201051344001093","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1182936.7,1182936.7,3954,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581810,4099.00
12/11/2018 21:30,2,0.000,ALERT,212.38,300.57,60.022,1544581804,"201051344000458","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1192031.2,1192031.2,210,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581812,4100.00
12/11/2018 21:30,2,0.000,ALERT,211.70,300.27,60.006,1544581804,"201051344000890","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1187056.8,1187056.8,3896,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581814,4101.00
12/11/2018 21:30,2,0.000,ALERT,212.38,300.27,60.017,1544581804,"201051344000988","174011545737251",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,931477.8,931477.8,209,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581816,4102.00
12/11/2018 21:30,2,0.000,ALERT,212.16,300.87,60.012,1544581804,"201051344000582","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1167189.4,1167189.4,3894,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581817,4103.00
12/11/2018 21:30,2,0.000,ALERT,212.61,300.87,60.054,1544581804,"201051344000868","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1178875.1,1178875.1,27771,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581819,4104.00
12/11/2018 21:30,2,0.000,ALERT,213.06,300.87,60.017,1544581804,"201051344000576","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1191994.9,1191994.9,236,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581821,4105.00
12/11/2018 21:30,2,0.000,ALERT,212.61,300.27,60.012,1544581804,"201051344001158","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1172591.4,1172591.4,210,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581823,4106.00
12/11/2018 21:30,2,0.000,ALERT,211.93,299.67,60.017,1544581804,"201051344000917","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1184074.0,1184074.0,3918,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581825,4107.00
12/11/2018 21:30,2,0.000,ALERT,211.93,299.37,60.012,1544581804,"201051344000417","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,962392.3,962392.3,3912,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581827,4108.00
12/11/2018 21:30,2,0.000,ALERT,212.16,299.97,60.012,1544581804,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1187996.0,1187996.0,3896,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581828,4109.00
12/11/2018 21:30,2,0.000,ALERT,211.93,299.37,60.012,1544581804,"201051344000651","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1181862.6,1181862.6,3907,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581830,4110.00
12/11/2018 21:30,2,0.000,ALERT,212.38,300.87,60.049,1544581804,"201051344000594","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1196777.8,1196777.8,27714,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581832,4111.00
12/11/2018 21:30,2,0.000,ALERT,212.61,300.27,60.017,1544581804,"201051344000469","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1181135.7,1181135.7,210,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581834,4112.00
12/11/2018 21:30,2,0.000,ALERT,211.93,300.27,60.006,1544581804,"201051344000585","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1196743.2,1196743.2,3947,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581836,4113.00
12/11/2018 21:30,2,0.000,ALERT,213.06,300.27,60.017,1544581804,"201051344000853","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1196650.4,1196650.4,210,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581838,4114.00
12/11/2018 21:30,2,0.000,ALERT,211.93,300.27,60.022,1544581804,"201051344001145","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1195677.6,1195677.6,3891,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581840,4115.00
12/11/2018 21:30,2,0.000,ALERT,211.93,299.97,60.006,1544581804,"201051344000438","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1189351.7,1189351.7,3904,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581842,4116.00
12/11/2018 21:30,2,0.000,ALERT,211.48,299.97,60.006,1544581804,"201051344001135","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1178148.4,1178148.4,3891,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581843,4117.00
12/11/2018 21:30,2,0.000,ALERT,212.61,300.57,60.017,1544581804,"201051344000983","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1196367.6,1196367.6,210,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581845,4118.00
12/11/2018 21:30,2,0.000,ALERT,211.93,299.67,60.012,1544581804,"201051344001203","174011545737251",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,1186884.1,1186884.1,3961,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581847,4119.00
12/11/2018 21:30,2,0.000,ALERT,211.70,300.27,59.975,1544581804,"201051344001230","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1181461.5,1181461.5,3917,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581849,4120.00
12/11/2018 21:30,2,0.000,ALERT,211.48,299.97,60.043,1544581804,"201051344000646","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1176071.0,1176071.0,3903,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581851,4121.00
12/11/2018 21:30,2,0.000,ALERT,212.83,299.67,60.012,1544581804,"201051344000867","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1177799.1,1177799.1,27768,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581852,4122.00
12/11/2018 21:30,2,0.000,ALERT,213.29,300.27,60.022,1544581804,"201051344000633","174011545737251",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,1176837.4,1176837.4,27778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581854,4123.00
12/11/2018 21:30,2,0.000,ALERT,211.48,299.97,60.017,1544581804,"201051344000955","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1194491.6,1194491.6,3926,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581856,4124.00
12/11/2018 21:30,2,0.000,ALERT,212.61,299.67,60.054,1544581804,"201051344000648","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1184614.2,1184614.2,27751,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581858,4125.00
12/11/2018 21:30,2,0.000,ALERT,213.06,300.27,60.059,1544581804,"201051344000645","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1188848.8,1188848.8,27766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544581860,4126.00
12/11/2018 21:30,2,0.000,ALERT,212.61,300.87,60.017,1544581804,"201051344000569","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1206099.8,1206099.8,76,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544581862,4127.00
12/11/2018 21:45,2,0.000,ALERT,212.83,301.47,60.038,1544582704,"201051344000579","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1205700.4,1205700.4,212,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582707,4128.00
12/11/2018 21:45,2,0.000,ALERT,212.16,299.67,60.038,1544582704,"201051344001025","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1190763.9,1190763.9,3953,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582709,4129.00
12/11/2018 21:45,2,0.000,ALERT,212.38,300.57,59.996,1544582704,"201051344001093","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1182936.7,1182936.7,3956,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582711,4130.00
12/11/2018 21:45,2,0.000,ALERT,212.61,300.87,60.033,1544582704,"201051344000458","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1192031.2,1192031.2,212,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582712,4131.00
12/11/2018 21:45,2,0.000,ALERT,212.38,300.87,60.043,1544582704,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1187056.8,1187056.8,3898,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582714,4132.00
12/11/2018 21:45,2,0.000,ALERT,212.61,300.57,60.038,1544582704,"201051344000988","174011545737251",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,931477.8,931477.8,211,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582716,4133.00
12/11/2018 21:45,2,0.000,ALERT,212.83,301.47,60.033,1544582704,"201051344000582","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1167189.4,1167189.4,3896,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582718,4134.00
12/11/2018 21:45,2,0.000,ALERT,212.83,301.47,60.033,1544582704,"201051344000868","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1178875.1,1178875.1,27773,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582720,4135.00
12/11/2018 21:45,2,0.000,ALERT,213.29,301.47,60.033,1544582704,"201051344000576","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1191994.9,1191994.9,238,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582721,4136.00
12/11/2018 21:45,2,0.000,ALERT,213.06,300.87,60.017,1544582704,"201051344001158","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1172591.4,1172591.4,212,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582723,4137.00
12/11/2018 21:45,2,0.000,ALERT,212.61,299.97,60.038,1544582704,"201051344000917","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1184074.0,1184074.0,3920,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582725,4138.00
12/11/2018 21:45,2,0.000,ALERT,212.61,299.97,60.075,1544582704,"201051344000417","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,962392.3,962392.3,3914,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582727,4139.00
12/11/2018 21:45,2,0.000,ALERT,212.83,300.57,60.006,1544582704,"201051344000685","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1187996.0,1187996.0,3898,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582729,4140.00
12/11/2018 21:45,2,0.000,ALERT,212.61,299.67,60.054,1544582704,"201051344000651","174011545737251",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,1181862.6,1181862.6,3909,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582731,4141.00
12/11/2018 21:45,2,0.000,ALERT,212.61,301.47,60.033,1544582704,"201051344000594","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1196777.8,1196777.8,27716,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582732,4142.00
12/11/2018 21:45,2,0.000,ALERT,213.06,300.87,60.033,1544582704,"201051344000469","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1181135.7,1181135.7,212,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582734,4143.00
12/11/2018 21:45,2,0.000,ALERT,212.61,300.57,60.033,1544582704,"201051344000585","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1196743.2,1196743.2,3949,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582736,4144.00
12/11/2018 21:45,2,0.000,ALERT,213.29,300.87,60.038,1544582704,"201051344000853","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1196650.4,1196650.4,212,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582738,4145.00
12/11/2018 21:45,2,0.000,ALERT,212.83,300.87,60.038,1544582704,"201051344001145","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1195677.6,1195677.6,3893,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582740,4146.00
12/11/2018 21:45,2,0.000,ALERT,212.61,300.57,60.043,1544582704,"201051344000438","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1189351.7,1189351.7,3906,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582742,4147.00
12/11/2018 21:45,2,0.000,ALERT,212.16,300.57,60.038,1544582704,"201051344001135","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1178148.4,1178148.4,3893,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582743,4148.00
12/11/2018 21:45,2,0.000,ALERT,212.83,301.17,60.033,1544582704,"201051344000983","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1196367.6,1196367.6,212,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582745,4149.00
12/11/2018 21:45,2,0.000,ALERT,212.61,299.97,60.028,1544582704,"201051344001203","174011545737251",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,1186884.1,1186884.1,3963,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582747,4150.00
12/11/2018 21:45,2,0.000,ALERT,212.38,300.87,60.043,1544582704,"201051344001230","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1181461.5,1181461.5,3919,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582749,4151.00
12/11/2018 21:45,2,0.000,ALERT,212.16,300.27,60.038,1544582704,"201051344000646","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1176071.0,1176071.0,3905,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582751,4152.00
12/11/2018 21:45,2,0.000,ALERT,213.06,300.27,60.033,1544582704,"201051344000867","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1177799.1,1177799.1,27770,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582752,4153.00
12/11/2018 21:45,2,0.000,ALERT,213.51,300.87,60.038,1544582704,"201051344000633","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1176837.4,1176837.4,27780,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582754,4154.00
12/11/2018 21:45,2,0.000,ALERT,211.93,300.57,60.043,1544582704,"201051344000955","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1194491.6,1194491.6,3928,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582756,4155.00
12/11/2018 21:45,2,0.000,ALERT,212.83,300.27,60.017,1544582704,"201051344000648","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1184614.2,1184614.2,27753,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582758,4156.00
12/11/2018 21:45,2,0.000,ALERT,213.29,300.87,60.033,1544582704,"201051344000645","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1188848.8,1188848.8,27768,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544582760,4157.00
12/11/2018 21:45,2,0.000,ALERT,212.83,301.47,60.059,1544582704,"201051344000569","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1206099.8,1206099.8,78,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544582762,4158.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.97,60.017,1544583603,"201051344000579","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1205700.4,1205700.4,214,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583606,4159.00
12/11/2018 22:00,2,0.000,ALERT,211.25,298.77,60.065,1544583603,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1190763.9,1190763.9,3955,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583608,4160.00
12/11/2018 22:00,2,0.000,ALERT,211.48,299.67,60.012,1544583603,"201051344001093","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1182936.7,1182936.7,3958,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583610,4161.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.37,60.038,1544583603,"201051344000458","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1192031.2,1192031.2,214,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583612,4162.00
12/11/2018 22:00,2,0.000,ALERT,211.48,299.97,60.022,1544583603,"201051344000890","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1187056.8,1187056.8,3900,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583614,4163.00
12/11/2018 22:00,2,0.000,ALERT,211.48,299.07,60.012,1544583603,"201051344000988","174011545737251",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,931477.8,931477.8,213,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583615,4164.00
12/11/2018 22:00,2,0.000,ALERT,212.16,300.57,60.017,1544583603,"201051344000582","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1167189.4,1167189.4,3898,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583617,4165.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.97,60.043,1544583603,"201051344000868","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1178875.1,1178875.1,27775,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544583619,4166.00
12/11/2018 22:00,2,0.000,ALERT,212.16,299.97,60.017,1544583603,"201051344000576","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1191994.9,1191994.9,240,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583621,4167.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.07,60.017,1544583603,"201051344001158","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1172591.4,1172591.4,214,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544583623,4168.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.07,60.017,1544583603,"201051344000917","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1184074.0,1184074.0,3922,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583624,4169.00
12/11/2018 22:00,2,0.000,ALERT,211.93,299.07,60.022,1544583603,"201051344000417","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,962392.3,962392.3,3916,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583626,4170.00
12/11/2018 22:00,2,0.000,ALERT,211.93,299.67,60.033,1544583603,"201051344000685","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1187996.0,1187996.0,3900,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583628,4171.00
12/11/2018 22:00,2,0.000,ALERT,211.70,298.77,60.017,1544583603,"201051344000651","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1181862.6,1181862.6,3911,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583630,4172.00
12/11/2018 22:00,2,0.000,ALERT,211.48,299.97,59.996,1544583603,"201051344000594","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1196777.8,1196777.8,27718,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544583632,4173.00
12/11/2018 22:00,2,0.000,ALERT,211.93,299.37,60.012,1544583603,"201051344000469","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1181135.7,1181135.7,214,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583634,4174.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.67,60.017,1544583603,"201051344000585","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1196743.2,1196743.2,3951,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583636,4175.00
12/11/2018 22:00,2,0.000,ALERT,212.38,299.07,60.017,1544583603,"201051344000853","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1196650.4,1196650.4,214,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583637,4176.00
12/11/2018 22:00,2,0.000,ALERT,211.93,299.67,60.017,1544583603,"201051344001145","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1195677.6,1195677.6,3895,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583639,4177.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.67,60.017,1544583603,"201051344000438","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1189351.7,1189351.7,3908,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583641,4178.00
12/11/2018 22:00,2,0.000,ALERT,211.25,299.67,60.043,1544583603,"201051344001135","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1178148.4,1178148.4,3895,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583643,4179.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.37,60.012,1544583603,"201051344000983","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1196367.6,1196367.6,214,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544583645,4180.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.07,60.022,1544583603,"201051344001203","174011545737251",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,1186884.1,1186884.1,3965,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583647,4181.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.67,60.017,1544583603,"201051344001230","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1181461.5,1181461.5,3921,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583648,4182.00
12/11/2018 22:00,2,0.000,ALERT,211.25,299.37,60.017,1544583603,"201051344000646","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1176071.0,1176071.0,3907,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544583650,4183.00
12/11/2018 22:00,2,0.000,ALERT,211.93,298.77,60.017,1544583603,"201051344000867","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1177799.1,1177799.1,27772,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583652,4184.00
12/11/2018 22:00,2,0.000,ALERT,212.38,299.07,60.012,1544583603,"201051344000633","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,1176837.4,1176837.4,27782,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544583654,4185.00
12/11/2018 22:00,2,0.000,ALERT,211.25,299.67,60.006,1544583603,"201051344000955","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1194491.6,1194491.6,3930,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583656,4186.00
12/11/2018 22:00,2,0.000,ALERT,211.93,298.77,60.017,1544583603,"201051344000648","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,1184614.2,1184614.2,27755,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583657,4187.00
12/11/2018 22:00,2,0.000,ALERT,212.16,299.37,60.043,1544583603,"201051344000645","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1188848.8,1188848.8,27770,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583659,4188.00
12/11/2018 22:00,2,0.000,ALERT,211.70,299.97,60.038,1544583603,"201051344000569","174011545737251",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,1206099.8,1206099.8,80,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544583661,4189.00
12/11/2018 22:15,2,0.000,ALERT,211.70,300.27,60.006,1544584503,"201051344000579","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1205700.4,1205700.4,216,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584507,4190.00
12/11/2018 22:15,2,0.000,ALERT,211.25,298.77,59.996,1544584503,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1190763.9,1190763.9,3957,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584509,4191.00
12/11/2018 22:15,2,0.000,ALERT,211.48,299.67,60.006,1544584503,"201051344001093","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1182936.7,1182936.7,3960,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584510,4192.00
12/11/2018 22:15,2,0.000,ALERT,211.48,299.67,60.001,1544584503,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,1192031.2,1192031.2,216,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584512,4193.00
12/11/2018 22:15,2,0.000,ALERT,211.48,299.97,60.001,1544584503,"201051344000890","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1187056.8,1187056.8,3902,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584514,4194.00
12/11/2018 22:15,2,0.000,ALERT,211.48,299.67,60.001,1544584503,"201051344000988","174011545737251",0.00,-1.50,0,294.86,301.77,0.0,0.0,0.000,931477.8,931477.8,215,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584516,4195.00
12/11/2018 22:15,2,0.000,ALERT,211.93,300.57,59.996,1544584503,"201051344000582","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1167189.4,1167189.4,3900,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584518,4196.00
12/11/2018 22:15,2,0.000,ALERT,211.70,300.27,60.001,1544584503,"201051344000868","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1178875.1,1178875.1,27777,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584519,4197.00
12/11/2018 22:15,2,0.000,ALERT,212.16,300.27,60.006,1544584503,"201051344000576","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1191994.9,1191994.9,242,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584521,4198.00
12/11/2018 22:15,2,0.000,ALERT,211.93,299.67,60.006,1544584503,"201051344001158","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1172591.4,1172591.4,216,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584523,4199.00
12/11/2018 22:15,2,0.000,ALERT,211.70,299.07,59.959,1544584503,"201051344000917","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1184074.0,1184074.0,3924,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584525,4200.00
12/11/2018 22:15,2,0.000,ALERT,211.70,299.07,60.001,1544584503,"201051344000417","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,962392.3,962392.3,3918,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584527,4201.00
12/11/2018 22:15,2,0.000,ALERT,211.93,299.67,60.043,1544584503,"201051344000685","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1187996.0,1187996.0,3902,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584529,4202.00
12/11/2018 22:15,2,0.000,ALERT,211.70,298.77,59.990,1544584503,"201051344000651","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1181862.6,1181862.6,3913,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584530,4203.00
12/11/2018 22:15,2,0.000,ALERT,211.48,300.27,59.980,1544584503,"201051344000594","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1196777.8,1196777.8,27720,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584532,4204.00
12/11/2018 22:15,2,0.000,ALERT,211.93,299.67,60.028,1544584503,"201051344000469","174011545737251",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,1181135.7,1181135.7,216,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584534,4205.00
12/11/2018 22:15,2,0.000,ALERT,211.70,299.67,60.006,1544584503,"201051344000585","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1196743.2,1196743.2,3953,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584536,4206.00
12/11/2018 22:15,2,0.000,ALERT,212.16,299.67,60.006,1544584503,"201051344000853","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1196650.4,1196650.4,216,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584538,4207.00
12/11/2018 22:15,2,0.000,ALERT,211.93,299.67,60.001,1544584503,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1195677.6,1195677.6,3897,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584539,4208.00
12/11/2018 22:15,2,0.000,ALERT,211.70,299.37,59.996,1544584503,"201051344000438","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1189351.7,1189351.7,3910,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584541,4209.00
12/11/2018 22:15,2,0.000,ALERT,211.25,299.67,60.001,1544584503,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1178148.4,1178148.4,3897,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584543,4210.00
12/11/2018 22:15,2,0.000,ALERT,211.70,299.97,60.012,1544584503,"201051344000983","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1196367.6,1196367.6,216,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584545,4211.00
12/11/2018 22:15,2,0.000,ALERT,211.70,299.07,59.996,1544584503,"201051344001203","174011545737251",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,1186884.1,1186884.1,3967,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584547,4212.00
12/11/2018 22:15,2,0.000,ALERT,211.48,299.97,59.996,1544584503,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1181461.5,1181461.5,3923,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584549,4213.00
12/11/2018 22:15,2,0.000,ALERT,211.25,299.37,60.049,1544584503,"201051344000646","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1176071.0,1176071.0,3909,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584550,4214.00
12/11/2018 22:15,2,0.000,ALERT,211.93,299.37,60.012,1544584503,"201051344000867","174011545737251",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,1177799.1,1177799.1,27774,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584552,4215.00
12/11/2018 22:15,2,0.000,ALERT,212.38,299.37,60.006,1544584503,"201051344000633","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1176837.4,1176837.4,27784,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584554,4216.00
12/11/2018 22:15,2,0.000,ALERT,211.25,299.67,60.012,1544584503,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1194491.6,1194491.6,3932,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584556,4217.00
12/11/2018 22:15,2,0.000,ALERT,211.93,299.07,60.001,1544584503,"201051344000648","174011545737251",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,1184614.2,1184614.2,27757,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584558,4218.00
12/11/2018 22:15,2,0.000,ALERT,212.16,299.67,59.990,1544584503,"201051344000645","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1188848.8,1188848.8,27772,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544584559,4219.00
12/11/2018 22:15,2,0.000,ALERT,211.70,300.27,59.996,1544584503,"201051344000569","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1206099.8,1206099.8,82,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544584561,4220.00
12/11/2018 22:30,2,0.000,ALERT,211.93,300.57,59.996,1544585404,"201051344000579","174011545737251",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,1205700.4,1205700.4,218,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585407,4221.00
12/11/2018 22:30,2,0.000,ALERT,211.48,299.37,60.022,1544585404,"201051344001025","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1190763.9,1190763.9,3959,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585409,4222.00
12/11/2018 22:30,2,0.000,ALERT,211.70,299.97,59.990,1544585404,"201051344001093","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1182936.7,1182936.7,3962,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585411,4223.00
12/11/2018 22:30,2,0.000,ALERT,211.93,299.97,60.033,1544585404,"201051344000458","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1192031.2,1192031.2,218,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585413,4224.00
12/11/2018 22:30,2,0.000,ALERT,211.48,300.57,60.028,1544585404,"201051344000890","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1187056.8,1187056.8,3904,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585415,4225.00
12/11/2018 22:30,2,0.000,ALERT,211.70,299.67,60.028,1544585404,"201051344000988","174011545737251",0.00,-1.00,0,295.76,302.98,0.0,0.0,0.000,931477.8,931477.8,217,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585417,4226.00
12/11/2018 22:30,2,0.000,ALERT,212.16,301.17,60.033,1544585404,"201051344000582","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1167189.4,1167189.4,3902,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585418,4227.00
12/11/2018 22:30,2,0.000,ALERT,211.93,300.57,60.033,1544585404,"201051344000868","174011545737251",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,1178875.1,1178875.1,27779,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585420,4228.00
12/11/2018 22:30,2,0.000,ALERT,212.38,300.57,60.043,1544585404,"201051344000576","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1191994.9,1191994.9,244,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585422,4229.00
12/11/2018 22:30,2,0.000,ALERT,212.16,299.97,60.028,1544585404,"201051344001158","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1172591.4,1172591.4,218,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585424,4230.00
12/11/2018 22:30,2,0.000,ALERT,211.70,299.67,60.033,1544585404,"201051344000917","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1184074.0,1184074.0,3926,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585426,4231.00
12/11/2018 22:30,2,0.000,ALERT,211.93,299.67,60.065,1544585404,"201051344000417","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,962392.3,962392.3,3920,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585428,4232.00
12/11/2018 22:30,2,0.000,ALERT,211.93,300.27,60.012,1544585404,"201051344000685","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1187996.0,1187996.0,3904,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585429,4233.00
12/11/2018 22:30,2,0.000,ALERT,211.70,299.67,60.022,1544585404,"201051344000651","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1181862.6,1181862.6,3915,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585431,4234.00
