ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2018 22:30,2,0.000,ALERT,211.70,300.57,60.033,1544585404,"201051344000594","174011545737251",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,1196777.8,1196777.8,27722,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585433,4235.00
12/11/2018 22:30,2,0.000,ALERT,212.16,299.67,60.022,1544585404,"201051344000469","174011545737251",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,1181135.7,1181135.7,218,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585435,4236.00
12/11/2018 22:30,2,0.000,ALERT,211.70,300.57,60.028,1544585404,"201051344000585","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1196743.2,1196743.2,3955,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585437,4237.00
12/11/2018 22:30,2,0.000,ALERT,212.61,299.67,60.028,1544585404,"201051344000853","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1196650.4,1196650.4,218,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585438,4238.00
12/11/2018 22:30,2,0.000,ALERT,211.93,300.57,60.028,1544585404,"201051344001145","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1195677.6,1195677.6,3899,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585440,4239.00
12/11/2018 22:30,2,0.000,ALERT,211.70,300.27,60.022,1544585404,"201051344000438","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1189351.7,1189351.7,3912,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585442,4240.00
12/11/2018 22:30,2,0.000,ALERT,211.25,300.27,59.996,1544585404,"201051344001135","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1178148.4,1178148.4,3899,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585444,4241.00
12/11/2018 22:30,2,0.000,ALERT,211.93,299.97,60.028,1544585404,"201051344000983","174011545737251",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,1196367.6,1196367.6,218,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585446,4242.00
12/11/2018 22:30,2,0.000,ALERT,211.70,299.97,60.028,1544585404,"201051344001203","174011545737251",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,1186884.1,1186884.1,3969,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585448,4243.00
12/11/2018 22:30,2,0.000,ALERT,211.70,300.57,60.028,1544585404,"201051344001230","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1181461.5,1181461.5,3925,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585449,4244.00
12/11/2018 22:30,2,0.000,ALERT,211.25,300.27,60.028,1544585404,"201051344000646","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1176071.0,1176071.0,3911,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585451,4245.00
12/11/2018 22:30,2,0.000,ALERT,212.16,299.37,60.059,1544585404,"201051344000867","174011545737251",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,1177799.1,1177799.1,27776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585453,4246.00
12/11/2018 22:30,2,0.000,ALERT,212.61,299.67,60.028,1544585404,"201051344000633","174011545737251",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,1176837.4,1176837.4,27786,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585455,4247.00
12/11/2018 22:30,2,0.000,ALERT,211.25,300.27,60.033,1544585404,"201051344000955","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1194491.6,1194491.6,3934,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544585457,4248.00
12/11/2018 22:30,2,0.000,ALERT,212.16,299.37,60.033,1544585404,"201051344000648","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,1184614.2,1184614.2,27759,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585458,4249.00
12/11/2018 22:30,2,0.000,ALERT,212.38,299.67,60.033,1544585404,"201051344000645","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1188848.8,1188848.8,27774,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585460,4250.00
12/11/2018 22:30,2,0.000,ALERT,212.16,300.27,60.054,1544585404,"201051344000569","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1206099.8,1206099.8,84,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544585462,4251.00
12/11/2018 22:45,2,0.000,ALERT,212.83,302.07,60.022,1544586303,"201051344000579","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1205700.4,1205700.4,220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586306,4252.00
12/11/2018 22:45,2,0.000,ALERT,212.16,299.67,60.033,1544586303,"201051344001025","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1190763.9,1190763.9,3961,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586308,4253.00
12/11/2018 22:45,2,0.000,ALERT,212.38,300.57,60.033,1544586303,"201051344001093","174011545737251",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,1182936.7,1182936.7,3964,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586310,4254.00
12/11/2018 22:45,2,0.000,ALERT,212.61,301.17,60.028,1544586303,"201051344000458","174011545737251",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,1192031.2,1192031.2,220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586312,4255.00
12/11/2018 22:45,2,0.000,ALERT,212.16,300.87,59.990,1544586303,"201051344000890","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1187056.8,1187056.8,3906,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586314,4256.00
12/11/2018 22:45,2,0.000,ALERT,212.61,301.17,60.022,1544586303,"201051344000988","174011545737251",0.00,-1.00,0,295.46,302.07,0.0,0.0,0.000,931477.8,931477.8,219,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586316,4257.00
12/11/2018 22:45,2,0.000,ALERT,212.83,301.47,59.990,1544586303,"201051344000582","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1167189.4,1167189.4,3904,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586317,4258.00
12/11/2018 22:45,2,0.000,ALERT,212.83,302.07,60.043,1544586303,"201051344000868","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1178875.1,1178875.1,27781,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586319,4259.00
12/11/2018 22:45,2,0.000,ALERT,213.29,301.77,60.022,1544586303,"201051344000576","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1191994.9,1191994.9,246,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586321,4260.00
12/11/2018 22:45,2,0.000,ALERT,212.83,301.17,59.975,1544586303,"201051344001158","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1172591.4,1172591.4,220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586323,4261.00
12/11/2018 22:45,2,0.000,ALERT,212.38,299.97,60.022,1544586303,"201051344000917","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1184074.0,1184074.0,3928,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586325,4262.00
12/11/2018 22:45,2,0.000,ALERT,212.61,299.97,59.985,1544586303,"201051344000417","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,962392.3,962392.3,3922,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586327,4263.00
12/11/2018 22:45,2,0.000,ALERT,212.61,300.27,59.975,1544586303,"201051344000685","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1187996.0,1187996.0,3906,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586328,4264.00
12/11/2018 22:45,2,0.000,ALERT,212.38,299.67,60.022,1544586303,"201051344000651","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1181862.6,1181862.6,3917,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586330,4265.00
12/11/2018 22:45,2,0.000,ALERT,212.38,302.07,60.017,1544586303,"201051344000594","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1196777.8,1196777.8,27724,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586332,4266.00
12/11/2018 22:45,2,0.000,ALERT,212.83,301.17,60.022,1544586303,"201051344000469","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1181135.7,1181135.7,220,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544586334,4267.00
12/11/2018 22:45,2,0.000,ALERT,212.38,300.57,60.022,1544586303,"201051344000585","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1196743.2,1196743.2,3957,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544586336,4268.00
12/11/2018 22:45,2,0.000,ALERT,213.29,301.17,60.033,1544586303,"201051344000853","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1196650.4,1196650.4,220,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586338,4269.00
12/11/2018 22:45,2,0.000,ALERT,212.61,300.57,60.028,1544586303,"201051344001145","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1195677.6,1195677.6,3901,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586340,4270.00
12/11/2018 22:45,2,0.000,ALERT,212.38,300.57,60.028,1544586303,"201051344000438","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1189351.7,1189351.7,3914,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544586342,4271.00
12/11/2018 22:45,2,0.000,ALERT,211.93,300.27,60.028,1544586303,"201051344001135","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1178148.4,1178148.4,3901,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586344,4272.00
12/11/2018 22:45,2,0.000,ALERT,212.61,301.47,60.022,1544586303,"201051344000983","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1196367.6,1196367.6,220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544586345,4273.00
12/11/2018 22:45,2,0.000,ALERT,212.38,299.97,59.990,1544586303,"201051344001203","174011545737251",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,1186884.1,1186884.1,3971,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544586347,4274.00
12/11/2018 22:45,2,0.000,ALERT,212.38,300.57,60.012,1544586303,"201051344001230","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1181461.5,1181461.5,3927,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586349,4275.00
12/11/2018 22:45,2,0.000,ALERT,212.16,300.27,60.033,1544586303,"201051344000646","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1176071.0,1176071.0,3913,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586351,4276.00
12/11/2018 22:45,2,0.000,ALERT,213.06,300.57,60.028,1544586303,"201051344000867","174011545737251",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,1177799.1,1177799.1,27778,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586353,4277.00
12/11/2018 22:45,2,0.000,ALERT,213.51,301.17,60.017,1544586303,"201051344000633","174011545737251",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,1176837.4,1176837.4,27788,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586355,4278.00
12/11/2018 22:45,2,0.000,ALERT,211.93,300.57,60.022,1544586303,"201051344000955","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1194491.6,1194491.6,3936,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586356,4279.00
12/11/2018 22:45,2,0.000,ALERT,212.83,300.57,60.017,1544586303,"201051344000648","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1184614.2,1184614.2,27761,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586358,4280.00
12/11/2018 22:45,2,0.000,ALERT,213.29,301.17,60.022,1544586303,"201051344000645","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1188848.8,1188848.8,27776,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586360,4281.00
12/11/2018 22:45,2,0.000,ALERT,212.83,301.77,60.022,1544586303,"201051344000569","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1206099.8,1206099.8,86,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544586362,4282.00
12/11/2018 23:00,2,0.000,ALERT,211.03,297.57,60.033,1544587204,"201051344000579","174011545737251",0.00,-1.50,0,296.66,304.48,0.0,0.0,0.000,1205700.4,1205700.4,222,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587207,4283.00
12/11/2018 23:00,2,0.000,ALERT,211.03,296.66,60.038,1544587204,"201051344001025","174011545737251",0.00,-2.00,0,294.26,303.28,0.0,0.0,0.000,1190763.9,1190763.9,3963,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544587209,4284.00
12/11/2018 23:00,2,0.000,ALERT,211.25,297.26,60.028,1544587204,"201051344001093","174011545737251",0.00,-0.50,0,294.86,302.68,0.0,0.0,0.000,1182936.7,1182936.7,3966,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544587210,4285.00
12/11/2018 23:00,2,0.000,ALERT,210.80,296.96,60.033,1544587204,"201051344000458","174011545737251",0.00,0.00,0,296.06,304.78,0.0,0.0,0.000,1192031.2,1192031.2,222,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587212,4286.00
12/11/2018 23:00,2,0.000,ALERT,211.03,297.87,60.012,1544587204,"201051344000890","174011545737251",0.00,-1.00,0,295.46,303.88,0.0,0.0,0.000,1187056.8,1187056.8,3908,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587214,4287.00
12/11/2018 23:00,2,0.000,ALERT,210.80,296.96,60.033,1544587204,"201051344000988","174011545737251",0.00,-1.50,0,293.36,303.58,0.0,0.0,0.000,931477.8,931477.8,221,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587216,4288.00
12/11/2018 23:00,2,0.000,ALERT,211.70,298.17,59.990,1544587204,"201051344000582","174011545737251",0.00,-2.50,0,295.76,303.58,0.0,0.0,0.000,1167189.4,1167189.4,3906,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587218,4289.00
12/11/2018 23:00,2,0.000,ALERT,211.03,297.57,60.028,1544587204,"201051344000868","174011545737251",0.00,-1.00,0,296.66,304.78,0.0,0.0,0.000,1178875.1,1178875.1,27783,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587219,4290.00
12/11/2018 23:00,2,0.000,ALERT,211.48,297.87,60.065,1544587204,"201051344000576","174011545737251",0.00,-1.50,0,296.06,304.18,0.0,0.0,0.000,1191994.9,1191994.9,248,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587221,4291.00
12/11/2018 23:00,2,0.000,ALERT,211.03,296.96,60.038,1544587204,"201051344001158","174011545737251",0.00,-2.50,0,295.46,303.58,0.0,0.0,0.000,1172591.4,1172591.4,222,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587223,4292.00
12/11/2018 23:00,2,0.000,ALERT,211.25,296.96,60.038,1544587204,"201051344000917","174011545737251",0.00,0.00,0,293.66,302.37,0.0,0.0,0.000,1184074.0,1184074.0,3930,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587225,4293.00
12/11/2018 23:00,2,0.000,ALERT,211.48,296.66,60.038,1544587204,"201051344000417","174011545737251",0.00,-1.50,0,294.26,302.37,0.0,0.0,0.000,962392.3,962392.3,3924,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587227,4294.00
12/11/2018 23:00,2,0.000,ALERT,211.48,297.26,60.038,1544587204,"201051344000685","174011545737251",0.00,-1.50,0,294.86,302.68,0.0,0.0,0.000,1187996.0,1187996.0,3908,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587229,4295.00
12/11/2018 23:00,2,0.000,ALERT,211.25,296.66,60.038,1544587204,"201051344000651","174011545737251",0.00,-2.50,0,294.26,302.37,0.0,0.0,0.000,1181862.6,1181862.6,3919,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544587230,4296.00
12/11/2018 23:00,2,0.000,ALERT,210.57,297.57,60.033,1544587204,"201051344000594","174011545737251",0.00,-2.00,0,295.76,304.18,0.0,0.0,0.000,1196777.8,1196777.8,27726,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587232,4297.00
12/11/2018 23:00,2,0.000,ALERT,211.03,296.96,60.033,1544587204,"201051344000469","174011545737251",0.00,-2.00,0,295.16,303.58,0.0,0.0,0.000,1181135.7,1181135.7,222,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544587234,4298.00
12/11/2018 23:00,2,0.000,ALERT,211.25,297.57,60.038,1544587204,"201051344000585","174011545737251",0.00,-1.50,0,294.56,302.98,0.0,0.0,0.000,1196743.2,1196743.2,3959,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587236,4299.00
12/11/2018 23:00,2,0.000,ALERT,211.48,297.26,59.996,1544587204,"201051344000853","174011545737251",0.00,-1.50,0,296.06,304.18,0.0,0.0,0.000,1196650.4,1196650.4,222,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587238,4300.00
12/11/2018 23:00,2,0.000,ALERT,211.48,297.57,60.028,1544587204,"201051344001145","174011545737251",0.00,-1.50,0,295.16,303.58,0.0,0.0,0.000,1195677.6,1195677.6,3903,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587240,4301.00
12/11/2018 23:00,2,0.000,ALERT,211.25,297.26,59.996,1544587204,"201051344000438","174011545737251",0.00,-2.00,0,294.86,303.28,0.0,0.0,0.000,1189351.7,1189351.7,3916,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587242,4302.00
12/11/2018 23:00,2,0.000,ALERT,210.80,297.26,60.033,1544587204,"201051344001135","174011545737251",0.00,-1.50,0,295.16,303.28,0.0,0.0,0.000,1178148.4,1178148.4,3903,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587244,4303.00
12/11/2018 23:00,2,0.000,ALERT,211.03,297.26,60.043,1544587204,"201051344000983","174011545737251",0.00,-1.00,0,296.06,304.18,0.0,0.0,0.000,1196367.6,1196367.6,222,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587245,4304.00
12/11/2018 23:00,2,0.000,ALERT,211.25,296.96,60.038,1544587204,"201051344001203","174011545737251",0.00,-2.00,0,294.86,304.48,0.0,0.0,0.000,1186884.1,1186884.1,3973,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544587247,4305.00
12/11/2018 23:00,2,0.000,ALERT,211.25,297.57,60.038,1544587204,"201051344001230","174011545737251",0.00,-1.50,0,295.16,302.98,0.0,0.0,0.000,1181461.5,1181461.5,3929,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587249,4306.00
12/11/2018 23:00,2,0.000,ALERT,210.80,297.26,60.038,1544587204,"201051344000646","174011545737251",0.00,-2.00,0,294.26,302.68,0.0,0.0,0.000,1176071.0,1176071.0,3915,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587251,4307.00
12/11/2018 23:00,2,0.000,ALERT,211.25,296.66,60.033,1544587204,"201051344000867","174011545737251",0.00,-1.00,0,295.16,304.18,0.0,0.0,0.000,1177799.1,1177799.1,27780,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587253,4308.00
12/11/2018 23:00,2,0.000,ALERT,211.70,296.96,60.081,1544587204,"201051344000633","174011545737251",0.00,-2.00,0,294.26,303.28,0.0,0.0,0.000,1176837.4,1176837.4,27790,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587254,4309.00
12/11/2018 23:00,2,0.000,ALERT,210.80,297.26,60.038,1544587204,"201051344000955","174011545737251",0.00,-1.50,0,294.86,302.68,0.0,0.0,0.000,1194491.6,1194491.6,3938,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587256,4310.00
12/11/2018 23:00,2,0.000,ALERT,211.03,296.36,60.075,1544587204,"201051344000648","174011545737251",0.00,-2.50,0,295.16,303.88,0.0,0.0,0.000,1184614.2,1184614.2,27763,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587258,4311.00
12/11/2018 23:00,2,0.000,ALERT,211.48,296.96,60.028,1544587204,"201051344000645","174011545737251",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,1188848.8,1188848.8,27778,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587260,4312.00
12/11/2018 23:00,2,0.000,ALERT,211.03,297.87,60.033,1544587204,"201051344000569","174011545737251",0.00,-1.50,0,296.66,304.78,0.0,0.0,0.000,1206099.8,1206099.8,88,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544587262,4313.00
12/11/2018 23:15,2,0.000,ALERT,211.70,299.07,60.012,1544588104,"201051344000579","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1205700.4,1205700.4,224,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588107,4314.00
12/11/2018 23:15,2,0.000,ALERT,211.25,297.26,60.001,1544588104,"201051344001025","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1190763.9,1190763.9,3965,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588109,4315.00
12/11/2018 23:15,2,0.000,ALERT,211.48,298.17,60.001,1544588104,"201051344001093","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1182936.7,1182936.7,3968,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588111,4316.00
12/11/2018 23:15,2,0.000,ALERT,211.70,298.47,60.012,1544588104,"201051344000458","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,1192031.2,1192031.2,224,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588113,4317.00
12/11/2018 23:15,2,0.000,ALERT,211.25,298.47,60.001,1544588104,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1187056.8,1187056.8,3910,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588114,4318.00
12/11/2018 23:15,2,0.000,ALERT,211.48,298.17,60.006,1544588104,"201051344000988","174011545737251",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,931477.8,931477.8,223,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588116,4319.00
12/11/2018 23:15,2,0.000,ALERT,211.93,299.07,60.022,1544588104,"201051344000582","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1167189.4,1167189.4,3908,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588118,4320.00
12/11/2018 23:15,2,0.000,ALERT,211.70,299.07,60.001,1544588104,"201051344000868","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1178875.1,1178875.1,27785,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588120,4321.00
12/11/2018 23:15,2,0.000,ALERT,212.16,299.07,60.012,1544588104,"201051344000576","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1191994.9,1191994.9,250,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588122,4322.00
12/11/2018 23:15,2,0.000,ALERT,211.93,298.47,60.012,1544588104,"201051344001158","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1172591.4,1172591.4,224,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588123,4323.00
12/11/2018 23:15,2,0.000,ALERT,211.70,297.57,60.001,1544588104,"201051344000917","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1184074.0,1184074.0,3932,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588125,4324.00
12/11/2018 23:15,2,0.000,ALERT,211.70,297.57,60.001,1544588104,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,962392.3,962392.3,3926,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588127,4325.00
12/11/2018 23:15,2,0.000,ALERT,211.70,297.87,59.996,1544588104,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1187996.0,1187996.0,3910,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588129,4326.00
12/11/2018 23:15,2,0.000,ALERT,211.48,297.26,60.001,1544588104,"201051344000651","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1181862.6,1181862.6,3921,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588131,4327.00
12/11/2018 23:15,2,0.000,ALERT,211.48,299.07,60.017,1544588104,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1196777.8,1196777.8,27728,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588133,4328.00
12/11/2018 23:15,2,0.000,ALERT,211.93,298.47,60.012,1544588104,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1181135.7,1181135.7,224,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588134,4329.00
12/11/2018 23:15,2,0.000,ALERT,211.70,298.17,60.049,1544588104,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1196743.2,1196743.2,3961,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588136,4330.00
12/11/2018 23:15,2,0.000,ALERT,212.38,298.47,60.012,1544588104,"201051344000853","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1196650.4,1196650.4,224,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588138,4331.00
12/11/2018 23:15,2,0.000,ALERT,211.70,298.17,59.980,1544588104,"201051344001145","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1195677.6,1195677.6,3905,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588140,4332.00
12/11/2018 23:15,2,0.000,ALERT,211.48,298.17,60.001,1544588104,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1189351.7,1189351.7,3918,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544588142,4333.00
12/11/2018 23:15,2,0.000,ALERT,211.25,298.17,60.006,1544588104,"201051344001135","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1178148.4,1178148.4,3905,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588144,4334.00
12/11/2018 23:15,2,0.000,ALERT,211.70,298.47,60.012,1544588104,"201051344000983","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1196367.6,1196367.6,224,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588145,4335.00
12/11/2018 23:15,2,0.000,ALERT,211.48,297.57,60.006,1544588104,"201051344001203","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1186884.1,1186884.1,3975,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588147,4336.00
12/11/2018 23:15,2,0.000,ALERT,211.48,298.47,60.001,1544588104,"201051344001230","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1181461.5,1181461.5,3931,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588149,4337.00
12/11/2018 23:15,2,0.000,ALERT,211.25,297.87,59.975,1544588104,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1176071.0,1176071.0,3917,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588151,4338.00
12/11/2018 23:15,2,0.000,ALERT,211.93,297.87,60.006,1544588104,"201051344000867","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1177799.1,1177799.1,27782,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588153,4339.00
12/11/2018 23:15,2,0.000,ALERT,212.38,298.17,59.969,1544588104,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1176837.4,1176837.4,27792,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588154,4340.00
12/11/2018 23:15,2,0.000,ALERT,211.03,298.17,60.012,1544588104,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,1194491.6,1194491.6,3940,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588156,4341.00
12/11/2018 23:15,2,0.000,ALERT,211.93,297.57,60.054,1544588104,"201051344000648","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1184614.2,1184614.2,27765,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588158,4342.00
12/11/2018 23:15,2,0.000,ALERT,212.16,298.47,60.012,1544588104,"201051344000645","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1188848.8,1188848.8,27780,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588160,4343.00
12/11/2018 23:15,2,0.000,ALERT,211.93,299.07,59.980,1544588104,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1206099.8,1206099.8,90,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544588162,4344.00
12/11/2018 23:30,2,0.000,ALERT,211.93,299.07,60.038,1544589004,"201051344000579","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1205700.4,1205700.4,226,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589007,4345.00
12/11/2018 23:30,2,0.000,ALERT,211.03,297.26,60.033,1544589004,"201051344001025","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1190763.9,1190763.9,3967,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589009,4346.00
12/11/2018 23:30,2,0.000,ALERT,211.25,297.87,60.059,1544589004,"201051344001093","174011545737251",0.00,0.00,0,296.06,299.07,0.0,0.0,0.000,1182936.7,1182936.7,3970,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589011,4347.00
12/11/2018 23:30,2,0.000,ALERT,211.70,298.47,60.033,1544589004,"201051344000458","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1192031.2,1192031.2,226,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589012,4348.00
12/11/2018 23:30,2,0.000,ALERT,211.03,298.17,60.033,1544589004,"201051344000890","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1187056.8,1187056.8,3912,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589014,4349.00
12/11/2018 23:30,2,0.000,ALERT,211.48,298.17,60.028,1544589004,"201051344000988","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,931477.8,931477.8,225,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589016,4350.00
12/11/2018 23:30,2,0.000,ALERT,211.70,299.07,60.033,1544589004,"201051344000582","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1167189.4,1167189.4,3910,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589018,4351.00
12/11/2018 23:30,2,0.000,ALERT,211.70,299.07,60.033,1544589004,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1178875.1,1178875.1,27787,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589020,4352.00
12/11/2018 23:30,2,0.000,ALERT,212.38,298.77,60.033,1544589004,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1191994.9,1191994.9,252,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589022,4353.00
12/11/2018 23:30,2,0.000,ALERT,211.93,298.17,60.033,1544589004,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1172591.4,1172591.4,226,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589023,4354.00
12/11/2018 23:30,2,0.000,ALERT,211.48,297.57,60.022,1544589004,"201051344000917","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1184074.0,1184074.0,3934,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589025,4355.00
12/11/2018 23:30,2,0.000,ALERT,211.25,297.26,60.033,1544589004,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,962392.3,962392.3,3928,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589027,4356.00
12/11/2018 23:30,2,0.000,ALERT,211.48,297.87,60.033,1544589004,"201051344000685","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1187996.0,1187996.0,3912,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589029,4357.00
12/11/2018 23:30,2,0.000,ALERT,211.25,297.26,60.033,1544589004,"201051344000651","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1181862.6,1181862.6,3923,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589031,4358.00
12/11/2018 23:30,2,0.000,ALERT,211.48,298.77,60.038,1544589004,"201051344000594","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1196777.8,1196777.8,27730,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589033,4359.00
12/11/2018 23:30,2,0.000,ALERT,211.93,298.47,59.985,1544589004,"201051344000469","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1181135.7,1181135.7,226,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589035,4360.00
12/11/2018 23:30,2,0.000,ALERT,211.25,298.17,60.033,1544589004,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1196743.2,1196743.2,3963,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589036,4361.00
12/11/2018 23:30,2,0.000,ALERT,212.38,298.17,59.990,1544589004,"201051344000853","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1196650.4,1196650.4,226,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589038,4362.00
12/11/2018 23:30,2,0.000,ALERT,211.48,298.17,60.028,1544589004,"201051344001145","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1195677.6,1195677.6,3907,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589040,4363.00
12/11/2018 23:30,2,0.000,ALERT,211.25,297.87,60.033,1544589004,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1189351.7,1189351.7,3920,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589042,4364.00
12/11/2018 23:30,2,0.000,ALERT,210.80,297.87,60.033,1544589004,"201051344001135","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1178148.4,1178148.4,3907,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589044,4365.00
12/11/2018 23:30,2,0.000,ALERT,211.70,298.47,60.043,1544589004,"201051344000983","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1196367.6,1196367.6,226,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589045,4366.00
12/11/2018 23:30,2,0.000,ALERT,211.25,297.57,60.033,1544589004,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1186884.1,1186884.1,3977,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589047,4367.00
12/11/2018 23:30,2,0.000,ALERT,211.25,298.17,60.028,1544589004,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,1181461.5,1181461.5,3933,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589049,4368.00
12/11/2018 23:30,2,0.000,ALERT,210.80,297.87,60.033,1544589004,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1176071.0,1176071.0,3919,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589051,4369.00
12/11/2018 23:30,2,0.000,ALERT,212.16,297.87,60.038,1544589004,"201051344000867","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1177799.1,1177799.1,27784,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589053,4370.00
12/11/2018 23:30,2,0.000,ALERT,212.38,298.17,60.028,1544589004,"201051344000633","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1176837.4,1176837.4,27794,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589055,4371.00
12/11/2018 23:30,2,0.000,ALERT,210.80,297.87,60.033,1544589004,"201051344000955","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1194491.6,1194491.6,3942,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589056,4372.00
12/11/2018 23:30,2,0.000,ALERT,211.93,297.57,60.043,1544589004,"201051344000648","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1184614.2,1184614.2,27767,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589058,4373.00
12/11/2018 23:30,2,0.000,ALERT,212.16,298.17,60.006,1544589004,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1188848.8,1188848.8,27782,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589060,4374.00
12/11/2018 23:30,2,0.000,ALERT,211.93,298.77,60.033,1544589004,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1206099.8,1206099.8,92,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589062,4375.00
12/11/2018 23:45,2,0.000,ALERT,212.16,299.67,60.017,1544589904,"201051344000579","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1205700.4,1205700.4,228,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589907,4376.00
12/11/2018 23:45,2,0.000,ALERT,211.48,297.87,60.033,1544589904,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1190763.9,1190763.9,3969,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589909,4377.00
12/11/2018 23:45,2,0.000,ALERT,211.70,298.47,60.028,1544589904,"201051344001093","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1182936.7,1182936.7,3972,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589910,4378.00
12/11/2018 23:45,2,0.000,ALERT,212.16,299.07,60.017,1544589904,"201051344000458","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1192031.2,1192031.2,228,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589912,4379.00
12/11/2018 23:45,2,0.000,ALERT,211.70,298.77,60.065,1544589904,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1187056.8,1187056.8,3914,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589914,4380.00
12/11/2018 23:45,2,0.000,ALERT,211.93,298.77,60.033,1544589904,"201051344000988","174011545737251",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,931477.8,931477.8,227,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589916,4381.00
12/11/2018 23:45,2,0.000,ALERT,212.16,299.37,60.028,1544589904,"201051344000582","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1167189.4,1167189.4,3912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589918,4382.00
12/11/2018 23:45,2,0.000,ALERT,212.16,299.67,60.017,1544589904,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1178875.1,1178875.1,27789,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589920,4383.00
12/11/2018 23:45,2,0.000,ALERT,212.61,299.37,60.017,1544589904,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1191994.9,1191994.9,254,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589921,4384.00
12/11/2018 23:45,2,0.000,ALERT,212.38,298.77,60.017,1544589904,"201051344001158","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1172591.4,1172591.4,228,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589923,4385.00
12/11/2018 23:45,2,0.000,ALERT,211.93,297.87,59.996,1544589904,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1184074.0,1184074.0,3936,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589925,4386.00
12/11/2018 23:45,2,0.000,ALERT,211.93,297.87,60.001,1544589904,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,962392.3,962392.3,3930,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589927,4387.00
12/11/2018 23:45,2,0.000,ALERT,212.16,298.47,60.028,1544589904,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1187996.0,1187996.0,3914,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589929,4388.00
12/11/2018 23:45,2,0.000,ALERT,211.93,297.87,60.022,1544589904,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,1181862.6,1181862.6,3925,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589931,4389.00
12/11/2018 23:45,2,0.000,ALERT,211.93,299.37,60.017,1544589904,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1196777.8,1196777.8,27732,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589932,4390.00
12/11/2018 23:45,2,0.000,ALERT,212.38,299.07,59.996,1544589904,"201051344000469","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1181135.7,1181135.7,228,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589934,4391.00
12/11/2018 23:45,2,0.000,ALERT,211.93,298.77,60.001,1544589904,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1196743.2,1196743.2,3965,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589936,4392.00
12/11/2018 23:45,2,0.000,ALERT,212.83,298.77,60.017,1544589904,"201051344000853","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1196650.4,1196650.4,228,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589938,4393.00
12/11/2018 23:45,2,0.000,ALERT,212.16,298.47,60.022,1544589904,"201051344001145","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1195677.6,1195677.6,3909,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589940,4394.00
12/11/2018 23:45,2,0.000,ALERT,211.93,298.47,60.001,1544589904,"201051344000438","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1189351.7,1189351.7,3922,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589942,4395.00
12/11/2018 23:45,2,0.000,ALERT,211.48,298.47,60.028,1544589904,"201051344001135","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1178148.4,1178148.4,3909,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589944,4396.00
12/11/2018 23:45,2,0.000,ALERT,212.16,299.07,60.012,1544589904,"201051344000983","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1196367.6,1196367.6,228,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589945,4397.00
12/11/2018 23:45,2,0.000,ALERT,211.93,298.17,60.033,1544589904,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1186884.1,1186884.1,3979,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589947,4398.00
12/11/2018 23:45,2,0.000,ALERT,211.70,298.77,60.028,1544589904,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1181461.5,1181461.5,3935,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589949,4399.00
12/11/2018 23:45,2,0.000,ALERT,211.48,298.47,60.028,1544589904,"201051344000646","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1176071.0,1176071.0,3921,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589951,4400.00
12/11/2018 23:45,2,0.000,ALERT,212.61,298.47,60.022,1544589904,"201051344000867","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1177799.1,1177799.1,27786,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589953,4401.00
12/11/2018 23:45,2,0.000,ALERT,212.83,298.77,60.017,1544589904,"201051344000633","174011545737251",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,1176837.4,1176837.4,27796,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589954,4402.00
12/11/2018 23:45,2,0.000,ALERT,211.48,298.47,60.033,1544589904,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1194491.6,1194491.6,3944,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589956,4403.00
12/11/2018 23:45,2,0.000,ALERT,212.38,298.17,60.054,1544589904,"201051344000648","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1184614.2,1184614.2,27769,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544589958,4404.00
12/11/2018 23:45,2,0.000,ALERT,212.61,298.77,60.043,1544589904,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1188848.8,1188848.8,27784,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589960,4405.00
12/11/2018 23:45,2,0.000,ALERT,212.38,299.37,60.022,1544589904,"201051344000569","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1206099.8,1206099.8,94,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544589962,4406.00
